Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,1,7,15,54.5,6.0,0.75,8.3,7.5,0.0,0.0
2018,1,1,7,30,109.0,12.0,0.9,8.7,15.0,9.44,0.0
2018,1,1,7,45,168.5,24.5,1.05,9.05,39.0,18.64,6.47
2018,1,1,8,0,228.0,37.0,1.2,9.4,63.0,28.03,18.69
2018,1,1,8,15,240.0,52.5,1.3,9.9,90.0,39.11,29.26
2018,1,1,8,30,252.0,68.0,1.4,10.4,117.0,63.89,42.68
2018,1,1,8,45,287.5,81.0,1.45,10.9,149.0,97.67,66.05
2018,1,1,9,0,323.0,94.0,1.5,11.4,181.0,136.03,96.62
2018,1,1,9,15,358.5,104.5,1.5,12.2,214.0,176.86,131.02
2018,1,1,9,30,394.0,115.0,1.5,13.0,247.0,221.93,169.72
2018,1,1,9,45,441.5,119.0,1.5,13.8,281.0,269.66,210.36
2018,1,1,10,0,489.0,123.0,1.5,14.6,315.0,322.3,254.62
2018,1,1,10,15,517.5,127.0,1.45,15.45,343.0,370.79,294.79
2018,1,1,10,30,546.0,131.0,1.4,16.3,371.0,421.53,335.61
2018,1,1,10,45,602.0,124.0,1.3,17.15,400.0,486.09,385.54
2018,1,1,11,0,658.0,117.0,1.2,18.0,429.0,548.49,432.27
2018,1,1,11,15,683.5,114.5,1.15,18.4,446.5,598.31,469.21
2018,1,1,11,30,709.0,112.0,1.1,18.8,464.0,648.37,505.4
2018,1,1,11,45,703.0,115.0,1.05,19.25,467.5,680.69,527.55
2018,1,1,12,0,697.0,118.0,1.0,19.7,471.0,710.39,547.11
2018,1,1,12,15,629.0,134.5,1.0,19.8,452.5,700.64,539.7
2018,1,1,12,30,561.0,151.0,1.0,19.9,434.0,675.19,521.4
2018,1,1,12,45,617.5,133.5,1.0,20.05,440.0,735.46,564.29
2018,1,1,13,0,674.0,116.0,1.0,20.2,446.0,786.48,598.82
2018,1,1,13,15,711.0,102.5,0.95,20.15,440.5,822.34,622.52
2018,1,1,13,30,748.0,89.0,0.9,20.1,435.0,849.5,640.37
2018,1,1,13,45,790.5,78.0,0.9,20.05,427.0,889.34,667.55
2018,1,1,14,0,833.0,67.0,0.9,20.0,419.0,925.93,692.26
2018,1,1,14,15,686.5,87.0,0.8,19.75,363.5,822.81,622.87
2018,1,1,14,30,540.0,107.0,0.7,19.5,308.0,706.7,544.3
2018,1,1,14,45,422.0,110.5,0.6,19.25,258.5,589.56,462.19
2018,1,1,15,0,304.0,114.0,0.5,19.0,209.0,458.07,365.12
2018,1,1,15,15,355.0,93.0,0.5,19.0,190.0,502.01,400.27
2018,1,1,15,30,406.0,72.0,0.5,19.0,171.0,518.78,411.44
2018,1,1,15,45,412.5,60.0,0.5,17.65,144.0,509.93,404.61
2018,1,1,16,0,419.0,48.0,0.5,16.3,117.0,492.97,389.87
2018,1,1,16,15,328.0,39.0,0.55,15.9,83.0,391.79,307.31
2018,1,1,16,30,237.0,30.0,0.6,15.5,49.0,293.31,203.66
2018,1,1,16,45,131.0,17.0,0.7,15.05,26.5,120.22,0.0
2018,1,1,17,0,25.0,4.0,0.8,14.6,4.0,3.15,0.0
2018,1,1,17,15,12.5,2.0,0.8,14.3,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,0.95,12.3,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,0.9,12.7,5.0,3.93,0.0
2018,1,2,7,45,0.0,13.0,0.8,13.1,13.0,9.89,0.63
2018,1,2,8,0,0.0,21.0,0.7,13.5,21.0,16.0,8.07
2018,1,2,8,15,0.0,29.0,0.8,14.15,29.0,22.12,13.86
2018,1,2,8,30,0.0,37.0,0.9,14.8,37.0,28.26,18.44
2018,1,2,8,45,0.0,46.5,1.0,15.45,46.5,35.57,24.75
2018,1,2,9,0,0.0,56.0,1.1,16.1,56.0,42.9,30.98
2018,1,2,9,15,0.0,72.0,1.0,16.7,72.0,55.22,41.34
2018,1,2,9,30,0.0,88.0,0.9,17.3,88.0,67.8,51.76
2018,1,2,9,45,5.0,110.5,0.85,17.9,112.5,87.66,67.97
2018,1,2,10,0,10.0,133.0,0.8,18.5,137.0,108.71,84.98
2018,1,2,10,15,5.0,123.0,0.85,19.3,125.0,98.93,76.61
2018,1,2,10,30,0.0,113.0,0.9,20.1,113.0,88.44,67.7
2018,1,2,10,45,5.5,128.5,0.95,20.85,131.0,104.73,80.75
2018,1,2,11,0,11.0,144.0,1.0,21.6,149.0,121.98,94.43
2018,1,2,11,15,58.5,180.5,1.0,21.9,209.5,198.57,156.15
2018,1,2,11,30,106.0,217.0,1.0,22.2,270.0,274.28,215.6
2018,1,2,11,45,142.0,221.0,1.0,22.45,292.5,328.24,257.17
2018,1,2,12,0,178.0,225.0,1.0,22.7,315.0,370.28,289.4
2018,1,2,12,15,225.5,221.5,0.9,22.6,335.5,415.66,324.22
2018,1,2,12,30,273.0,218.0,0.8,22.5,356.0,483.03,374.19
2018,1,2,12,45,360.5,197.0,0.65,22.4,376.0,548.38,422.45
2018,1,2,13,0,448.0,176.0,0.5,22.3,396.0,638.61,486.06
2018,1,2,13,15,370.5,180.0,0.45,22.1,358.0,562.65,431.11
2018,1,2,13,30,293.0,184.0,0.4,21.9,320.0,505.2,389.64
2018,1,2,13,45,183.0,177.0,0.35,21.7,260.5,376.89,294.47
2018,1,2,14,0,73.0,170.0,0.3,21.5,201.0,246.33,193.55
2018,1,2,14,15,52.5,149.0,0.3,21.0,170.5,203.89,161.38
2018,1,2,14,30,32.0,128.0,0.3,20.5,140.0,160.89,127.33
2018,1,2,14,45,67.0,114.0,0.25,20.05,136.0,181.09,145.68
2018,1,2,15,0,102.0,100.0,0.2,19.6,132.0,219.74,177.99
2018,1,2,15,15,152.0,96.5,0.2,19.6,137.0,267.79,217.24
2018,1,2,15,30,202.0,93.0,0.2,19.6,142.0,336.17,270.4
2018,1,2,15,45,166.5,77.0,0.4,18.65,112.5,281.92,227.58
2018,1,2,16,0,131.0,61.0,0.6,17.7,83.0,228.16,184.03
2018,1,2,16,15,93.0,44.5,0.7,17.15,58.0,171.81,135.66
2018,1,2,16,30,55.0,28.0,0.8,16.6,33.0,96.86,66.5
2018,1,2,16,45,38.5,16.0,0.85,16.1,18.5,44.04,0.0
2018,1,2,17,0,22.0,4.0,0.9,15.6,4.0,20.43,0.0
2018,1,2,17,15,11.0,2.0,0.9,15.4,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.5,1.35,12.25,2.5,0.0,0.0
2018,1,3,7,30,0.0,5.0,1.3,12.7,5.0,3.93,0.0
2018,1,3,7,45,0.0,11.5,1.3,13.1,11.5,8.74,0.0
2018,1,3,8,0,0.0,18.0,1.3,13.5,18.0,13.69,6.08
2018,1,3,8,15,0.0,24.5,1.4,14.0,24.5,18.66,10.8
2018,1,3,8,30,0.0,31.0,1.5,14.5,31.0,23.64,14.51
2018,1,3,8,45,0.0,31.5,1.6,15.05,31.5,24.01,14.92
2018,1,3,9,0,0.0,32.0,1.7,15.6,32.0,24.39,15.26
2018,1,3,9,15,0.0,28.5,1.85,16.0,28.5,21.71,12.94
2018,1,3,9,30,0.0,25.0,2.0,16.4,25.0,19.04,10.62
2018,1,3,9,45,0.0,26.5,2.15,16.75,26.5,20.2,11.56
2018,1,3,10,0,0.0,28.0,2.3,17.1,28.0,21.35,12.5
2018,1,3,10,15,0.0,28.0,2.25,17.3,28.0,21.36,12.46
2018,1,3,10,30,0.0,28.0,2.2,17.5,28.0,21.37,12.43
2018,1,3,10,45,0.0,25.5,2.2,17.65,25.5,19.46,10.79
2018,1,3,11,0,0.0,23.0,2.2,17.8,23.0,17.56,9.15
2018,1,3,11,15,0.0,24.5,2.1,17.8,24.5,18.71,10.11
2018,1,3,11,30,0.0,26.0,2.0,17.8,26.0,19.86,11.07
2018,1,3,11,45,0.0,30.0,1.9,17.8,30.0,22.93,13.64
2018,1,3,12,0,0.0,34.0,1.8,17.8,34.0,26.0,16.21
2018,1,3,12,15,0.0,42.0,1.6,17.7,42.0,32.15,21.37
2018,1,3,12,30,0.0,50.0,1.4,17.6,50.0,38.31,26.54
2018,1,3,12,45,0.0,51.0,1.15,17.45,51.0,39.07,27.22
2018,1,3,13,0,0.0,52.0,0.9,17.3,52.0,39.84,27.91
2018,1,3,13,15,0.0,44.5,0.95,17.2,44.5,34.06,23.09
2018,1,3,13,30,0.0,37.0,1.0,17.1,37.0,28.28,18.28
2018,1,3,13,45,0.0,30.5,1.0,16.95,30.5,23.29,14.1
2018,1,3,14,0,0.0,24.0,1.0,16.8,24.0,18.3,9.92
2018,1,3,14,15,0.0,49.0,1.05,16.6,49.0,37.48,26.23
2018,1,3,14,30,0.0,74.0,1.1,16.4,74.0,57.07,42.84
2018,1,3,14,45,12.0,95.0,1.1,16.2,99.0,91.03,72.09
2018,1,3,15,0,24.0,116.0,1.1,16.0,124.0,147.56,119.72
2018,1,3,15,15,12.5,93.0,1.1,16.0,97.0,96.02,76.23
2018,1,3,15,30,1.0,70.0,1.1,16.0,70.0,60.95,46.2
2018,1,3,15,45,0.5,56.0,1.15,15.3,56.0,47.42,34.7
2018,1,3,16,0,0.0,42.0,1.2,14.6,42.0,33.61,22.78
2018,1,3,16,15,0.0,31.0,1.4,14.35,31.0,23.75,14.08
2018,1,3,16,30,0.0,20.0,1.6,14.1,20.0,15.26,5.83
2018,1,3,16,45,0.0,11.0,1.8,13.9,11.0,8.65,0.0
2018,1,3,17,0,0.0,2.0,2.0,13.7,2.0,1.57,0.0
2018,1,3,17,15,0.0,1.0,2.1,13.55,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,4,7,15,7.5,4.5,1.6,12.8,4.5,0.0,0.0
2018,1,4,7,30,15.0,9.0,1.8,13.3,9.0,7.08,0.0
2018,1,4,7,45,96.0,23.0,2.0,13.85,33.0,17.45,5.29
2018,1,4,8,0,177.0,37.0,2.2,14.4,57.0,27.78,18.0
2018,1,4,8,15,232.0,48.5,2.35,14.8,86.5,36.26,26.13
2018,1,4,8,30,287.0,60.0,2.5,15.2,116.0,57.47,36.37
2018,1,4,8,45,378.0,66.5,2.65,15.65,158.0,93.68,58.0
2018,1,4,9,0,469.0,73.0,2.8,16.1,200.0,144.14,95.34
2018,1,4,9,15,350.0,100.0,2.95,16.55,202.5,168.62,122.53
2018,1,4,9,30,231.0,127.0,3.1,17.0,205.0,177.07,135.71
2018,1,4,9,45,306.0,135.0,3.2,17.5,249.0,226.91,176.64
2018,1,4,10,0,381.0,143.0,3.3,18.0,293.0,293.43,231.34
2018,1,4,10,15,340.0,160.5,3.4,18.4,301.5,307.4,244.83
2018,1,4,10,30,299.0,178.0,3.5,18.8,310.0,325.14,260.37
2018,1,4,10,45,356.5,173.0,3.6,19.2,337.5,372.3,299.01
2018,1,4,11,0,414.0,168.0,3.7,19.6,365.0,438.01,351.54
2018,1,4,11,15,491.5,156.0,3.7,19.75,396.5,502.19,402.83
2018,1,4,11,30,569.0,144.0,3.7,19.9,428.0,571.17,457.14
2018,1,4,11,45,708.0,110.5,3.7,20.1,469.0,677.06,538.98
2018,1,4,12,0,847.0,77.0,3.7,20.3,510.0,775.94,611.01
2018,1,4,12,15,854.0,76.0,3.65,20.3,511.5,804.85,631.01
2018,1,4,12,30,861.0,75.0,3.6,20.3,513.0,839.24,655.38
2018,1,4,12,45,851.0,76.5,3.55,20.3,503.5,868.91,676.27
2018,1,4,13,0,841.0,78.0,3.5,20.3,494.0,885.8,688.15
2018,1,4,13,15,819.5,80.5,3.45,20.15,475.0,889.62,691.42
2018,1,4,13,30,798.0,83.0,3.4,20.0,456.0,889.36,692.05
2018,1,4,13,45,667.5,105.0,3.35,19.9,407.0,811.49,637.29
2018,1,4,14,0,537.0,127.0,3.3,19.8,358.0,709.87,564.54
2018,1,4,14,15,505.5,122.5,3.2,19.6,328.0,680.02,543.93
2018,1,4,14,30,474.0,118.0,3.1,19.4,298.0,647.82,520.84
2018,1,4,14,45,597.5,90.0,2.95,19.15,295.0,744.44,593.65
2018,1,4,15,0,721.0,62.0,2.8,18.9,292.0,818.4,647.1
2018,1,4,15,15,683.0,58.5,2.8,18.9,254.0,771.4,612.41
2018,1,4,15,30,645.0,55.0,2.8,18.9,216.0,730.76,582.06
2018,1,4,15,45,587.5,50.0,2.05,17.75,176.0,661.12,526.66
2018,1,4,16,0,530.0,45.0,1.3,16.6,136.0,591.42,468.27
2018,1,4,16,15,439.0,37.5,1.25,16.05,98.5,489.54,385.56
2018,1,4,16,30,348.0,30.0,1.2,15.5,61.0,391.19,286.12
2018,1,4,16,45,210.5,19.5,1.15,14.95,35.0,227.54,0.0
2018,1,4,17,0,73.0,9.0,1.1,14.4,9.0,64.6,0.0
2018,1,4,17,15,36.5,4.5,1.1,14.3,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,5,7,15,2.5,2.5,1.05,13.45,2.5,0.0,0.0
2018,1,5,7,30,5.0,5.0,1.1,14.0,5.0,3.93,0.0
2018,1,5,7,45,14.0,12.5,1.15,14.55,14.0,9.98,0.6
2018,1,5,8,0,23.0,20.0,1.2,15.1,23.0,15.81,7.81
2018,1,5,8,15,24.5,27.0,1.3,15.45,31.0,21.41,13.13
2018,1,5,8,30,26.0,34.0,1.4,15.8,39.0,27.7,17.29
2018,1,5,8,45,17.5,47.0,1.45,16.2,50.5,38.43,26.35
2018,1,5,9,0,9.0,60.0,1.5,16.6,62.0,47.39,34.31
2018,1,5,9,15,12.0,91.0,1.55,16.95,94.5,72.46,55.32
2018,1,5,9,30,15.0,122.0,1.6,17.3,127.0,98.77,77.16
2018,1,5,9,45,37.5,140.5,1.7,17.65,155.0,127.34,100.24
2018,1,5,10,0,60.0,159.0,1.8,18.0,183.0,156.03,123.51
2018,1,5,10,15,78.5,175.0,1.8,18.25,208.5,183.82,146.12
2018,1,5,10,30,97.0,191.0,1.8,18.5,234.0,214.14,170.7
2018,1,5,10,45,163.0,196.5,1.8,18.7,272.5,274.23,219.22
2018,1,5,11,0,229.0,202.0,1.8,18.9,311.0,331.37,265.0
2018,1,5,11,15,165.0,208.5,1.75,19.1,288.5,309.77,247.2
2018,1,5,11,30,101.0,215.0,1.7,19.3,266.0,267.52,213.04
2018,1,5,11,45,305.0,183.0,1.7,19.5,339.0,424.36,339.24
2018,1,5,12,0,509.0,151.0,1.7,19.7,412.0,585.48,462.78
2018,1,5,12,15,515.5,150.5,1.75,19.75,414.5,612.79,482.47
2018,1,5,12,30,522.0,150.0,1.8,19.8,417.0,638.73,502.12
2018,1,5,12,45,350.0,185.0,1.8,19.85,362.5,523.71,414.42
2018,1,5,13,0,178.0,220.0,1.8,19.9,308.0,401.62,318.94
2018,1,5,13,15,214.0,199.0,1.85,19.75,302.0,417.61,334.06
2018,1,5,13,30,250.0,178.0,1.9,19.6,296.0,455.87,365.09
2018,1,5,13,45,329.5,163.5,1.95,19.45,311.0,521.9,418.17
2018,1,5,14,0,409.0,149.0,2.0,19.3,326.0,612.73,488.27
2018,1,5,14,15,343.0,149.5,1.95,19.0,291.0,531.2,426.85
2018,1,5,14,30,277.0,150.0,1.9,18.7,256.0,473.26,382.63
2018,1,5,14,45,300.0,130.0,1.85,18.4,235.0,472.6,384.45
2018,1,5,15,0,323.0,110.0,1.8,18.1,214.0,493.96,402.07
2018,1,5,15,15,269.0,95.0,1.8,18.1,174.0,397.93,327.12
2018,1,5,15,30,215.0,80.0,1.8,18.1,134.0,325.93,269.15
2018,1,5,15,45,186.5,67.5,1.35,17.25,108.5,282.34,232.98
2018,1,5,16,0,158.0,55.0,0.9,16.4,83.0,239.2,195.9
2018,1,5,16,15,114.5,40.0,0.85,16.0,57.5,178.43,143.34
2018,1,5,16,30,71.0,25.0,0.8,15.6,32.0,117.89,86.48
2018,1,5,16,45,49.0,15.5,0.75,15.2,19.0,74.4,0.0
2018,1,5,17,0,27.0,6.0,0.7,14.8,6.0,26.03,0.0
2018,1,5,17,15,13.5,3.0,0.7,14.65,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,6,7,15,4.0,4.0,0.45,11.05,4.0,0.0,0.0
2018,1,6,7,30,8.0,8.0,0.5,11.2,8.0,6.29,0.0
2018,1,6,7,45,6.0,20.5,0.6,11.35,20.5,15.57,4.26
2018,1,6,8,0,4.0,33.0,0.7,11.5,33.0,24.81,15.77
2018,1,6,8,15,10.0,48.0,0.8,11.75,49.5,35.71,26.06
2018,1,6,8,30,16.0,63.0,0.9,12.0,66.0,47.47,34.77
2018,1,6,8,45,106.5,80.0,1.0,12.25,108.0,72.35,52.13
2018,1,6,9,0,197.0,97.0,1.1,12.5,150.0,110.97,80.58
2018,1,6,9,15,246.5,111.5,1.15,12.8,188.0,149.03,111.44
2018,1,6,9,30,296.0,126.0,1.2,13.1,226.0,193.34,148.44
2018,1,6,9,45,249.5,144.0,1.25,13.35,234.0,214.01,168.71
2018,1,6,10,0,203.0,162.0,1.3,13.6,242.0,222.33,177.86
2018,1,6,10,15,195.0,173.0,1.3,14.1,254.5,242.85,195.51
2018,1,6,10,30,187.0,184.0,1.3,14.6,267.0,262.48,211.86
2018,1,6,10,45,120.0,188.5,1.25,15.1,242.5,241.88,195.06
2018,1,6,11,0,53.0,193.0,1.2,15.6,218.0,202.2,162.26
2018,1,6,11,15,100.5,204.5,1.25,16.0,254.0,249.36,200.99
2018,1,6,11,30,148.0,216.0,1.3,16.4,290.0,315.88,254.13
2018,1,6,11,45,169.5,219.0,1.3,16.8,305.0,344.86,276.72
2018,1,6,12,0,191.0,222.0,1.3,17.2,320.0,375.3,300.45
2018,1,6,12,15,185.5,218.5,1.4,17.3,313.5,377.5,302.39
2018,1,6,12,30,180.0,215.0,1.5,17.4,307.0,378.68,303.71
2018,1,6,12,45,249.0,209.5,1.6,17.45,335.0,462.81,370.34
2018,1,6,13,0,318.0,204.0,1.7,17.5,363.0,530.08,423.05
2018,1,6,13,15,363.0,186.0,1.75,17.45,362.0,561.65,448.53
2018,1,6,13,30,408.0,168.0,1.8,17.4,361.0,616.56,490.98
2018,1,6,13,45,365.0,164.5,1.85,17.35,331.0,557.09,447.12
2018,1,6,14,0,322.0,161.0,1.9,17.3,301.0,518.98,418.93
2018,1,6,14,15,322.5,153.5,1.9,17.1,285.5,516.33,418.4
2018,1,6,14,30,323.0,146.0,1.9,16.9,270.0,512.49,416.68
2018,1,6,14,45,299.0,132.5,1.85,16.7,239.0,474.98,388.35
2018,1,6,15,0,275.0,119.0,1.8,16.5,208.0,436.25,358.73
2018,1,6,15,15,370.0,96.0,1.8,16.5,200.0,520.82,426.81
2018,1,6,15,30,465.0,73.0,1.8,16.5,192.0,584.29,474.23
2018,1,6,15,45,299.5,69.0,1.4,15.1,140.5,413.34,339.93
2018,1,6,16,0,134.0,65.0,1.0,13.7,89.0,235.89,193.85
2018,1,6,16,15,101.5,49.0,1.0,13.1,64.5,185.55,150.44
2018,1,6,16,30,69.0,33.0,1.0,12.5,40.0,118.37,88.91
2018,1,6,16,45,53.0,20.0,1.05,11.85,23.5,89.17,0.0
2018,1,6,17,0,37.0,7.0,1.1,11.2,7.0,34.75,0.0
2018,1,6,17,15,18.5,3.5,1.1,10.95,3.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,7,15,39.5,6.0,1.15,8.35,7.0,0.0,0.0
2018,1,7,7,30,79.0,12.0,1.4,9.0,14.0,9.44,0.0
2018,1,7,7,45,145.0,25.5,1.7,9.65,38.5,19.3,6.74
2018,1,7,8,0,211.0,39.0,2.0,10.3,63.0,29.37,19.75
2018,1,7,8,15,350.5,45.5,2.15,10.8,105.5,36.86,27.14
2018,1,7,8,30,490.0,52.0,2.3,11.3,148.0,58.73,34.89
2018,1,7,8,45,447.0,69.0,2.5,11.75,172.0,102.53,63.95
2018,1,7,9,0,404.0,86.0,2.7,12.2,196.0,137.69,94.11
2018,1,7,9,15,479.5,88.5,2.8,12.75,237.5,185.15,132.75
2018,1,7,9,30,555.0,91.0,2.9,13.3,279.0,245.54,184.03
2018,1,7,9,45,503.5,111.0,3.0,13.85,294.5,277.93,216.1
2018,1,7,10,0,452.0,131.0,3.1,14.4,310.0,308.64,245.32
2018,1,7,10,15,502.0,131.5,3.1,14.7,343.5,361.86,290.62
2018,1,7,10,30,552.0,132.0,3.1,15.0,377.0,419.56,338.82
2018,1,7,10,45,657.0,112.5,3.05,15.35,418.0,500.02,404.09
2018,1,7,11,0,762.0,93.0,3.0,15.7,459.0,579.6,467.59
2018,1,7,11,15,695.0,114.0,2.95,15.85,455.5,599.72,483.22
2018,1,7,11,30,628.0,135.0,2.9,16.0,452.0,609.56,490.58
2018,1,7,11,45,640.0,134.0,2.85,16.15,460.5,648.76,520.84
2018,1,7,12,0,652.0,133.0,2.8,16.3,469.0,686.82,549.54
2018,1,7,12,15,747.5,105.0,2.7,16.45,490.0,762.04,604.43
2018,1,7,12,30,843.0,77.0,2.6,16.6,511.0,834.04,654.83
2018,1,7,12,45,859.0,70.5,2.5,16.75,506.5,857.58,670.04
2018,1,7,13,0,875.0,64.0,2.4,16.9,502.0,887.66,690.2
2018,1,7,13,15,837.5,71.0,2.3,16.85,480.0,883.05,686.5
2018,1,7,13,30,800.0,78.0,2.2,16.8,458.0,884.84,687.74
2018,1,7,13,45,718.0,92.0,2.05,16.8,421.0,843.52,658.15
2018,1,7,14,0,636.0,106.0,1.9,16.8,384.0,791.74,621.4
2018,1,7,14,15,635.5,98.5,1.6,16.45,360.5,788.61,618.61
2018,1,7,14,30,635.0,91.0,1.3,16.1,337.0,782.5,612.8
2018,1,7,14,45,481.0,102.0,1.05,15.75,278.5,635.99,506.09
2018,1,7,15,0,327.0,113.0,0.8,15.4,220.0,501.84,405.09
2018,1,7,15,15,236.5,104.0,0.8,15.4,176.5,380.05,311.51
2018,1,7,15,30,146.0,95.0,0.8,15.4,133.0,263.79,217.8
2018,1,7,15,45,80.0,79.0,0.7,14.55,99.5,182.57,150.09
2018,1,7,16,0,14.0,63.0,0.6,13.7,66.0,74.89,58.16
2018,1,7,16,15,7.5,46.0,0.6,13.55,47.5,51.74,37.94
2018,1,7,16,30,1.0,29.0,0.6,13.4,29.0,27.26,16.0
2018,1,7,16,45,4.5,16.5,0.6,13.2,16.5,16.82,0.0
2018,1,7,17,0,8.0,4.0,0.6,13.0,4.0,9.48,0.0
2018,1,7,17,15,4.0,2.0,0.55,12.9,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,8,7,15,0.0,2.0,1.8,12.25,2.0,0.0,0.0
2018,1,8,7,30,0.0,4.0,1.9,12.4,4.0,3.15,0.0
2018,1,8,7,45,0.0,9.5,2.0,12.55,9.5,7.21,0.0
2018,1,8,8,0,0.0,15.0,2.1,12.7,15.0,11.39,4.14
2018,1,8,8,15,0.0,20.5,2.2,12.9,20.5,15.59,8.15
2018,1,8,8,30,0.0,26.0,2.3,13.1,26.0,19.8,11.32
2018,1,8,8,45,0.0,26.0,2.45,13.3,26.0,19.79,11.41
2018,1,8,9,0,0.0,26.0,2.6,13.5,26.0,19.79,11.44
2018,1,8,9,15,0.0,20.5,2.7,13.65,20.5,15.6,7.82
2018,1,8,9,30,0.0,15.0,2.8,13.8,15.0,11.41,4.19
2018,1,8,9,45,0.0,17.0,2.95,14.0,17.0,12.94,5.48
2018,1,8,10,0,0.0,19.0,3.1,14.2,19.0,14.47,6.77
2018,1,8,10,15,0.0,21.0,3.1,14.35,21.0,16.01,8.06
2018,1,8,10,30,0.0,23.0,3.1,14.5,23.0,17.55,9.35
2018,1,8,10,45,0.0,29.0,3.15,14.6,29.0,22.15,13.24
2018,1,8,11,0,0.0,35.0,3.2,14.7,35.0,26.76,17.12
2018,1,8,11,15,0.0,31.5,3.15,14.8,31.5,24.08,14.82
2018,1,8,11,30,0.0,28.0,3.1,14.9,28.0,21.4,12.53
2018,1,8,11,45,0.0,42.5,3.05,14.95,42.5,32.54,21.94
2018,1,8,12,0,0.0,57.0,3.0,15.0,57.0,43.71,31.35
2018,1,8,12,15,0.0,77.5,2.85,15.05,77.5,59.56,44.67
2018,1,8,12,30,0.0,98.0,2.7,15.1,98.0,76.22,58.61
2018,1,8,12,45,0.0,109.0,2.55,15.15,109.0,85.89,66.68
2018,1,8,13,0,0.0,120.0,2.4,15.2,120.0,96.06,75.16
2018,1,8,13,15,0.0,115.0,2.3,15.2,115.0,91.95,71.79
2018,1,8,13,30,0.0,110.0,2.2,15.2,110.0,87.86,68.47
2018,1,8,13,45,0.0,99.0,2.1,15.2,99.0,78.26,60.53
2018,1,8,14,0,0.0,88.0,2.0,15.2,88.0,68.68,52.59
2018,1,8,14,15,5.5,93.5,1.95,15.1,95.5,79.78,62.35
2018,1,8,14,30,11.0,99.0,1.9,15.0,103.0,91.7,72.78
2018,1,8,14,45,13.0,97.0,1.85,14.95,101.5,93.3,74.35
2018,1,8,15,0,15.0,95.0,1.8,14.9,100.0,95.47,76.38
2018,1,8,15,15,12.0,80.0,1.8,14.9,83.5,78.49,61.94
2018,1,8,15,30,9.0,65.0,1.8,14.9,67.0,61.45,47.31
2018,1,8,15,45,10.0,54.0,2.05,14.75,56.0,52.61,39.73
2018,1,8,16,0,11.0,43.0,2.3,14.6,45.0,50.06,37.31
2018,1,8,16,15,6.5,31.0,2.5,14.55,32.0,29.45,19.26
2018,1,8,16,30,2.0,19.0,2.7,14.5,19.0,16.19,7.31
2018,1,8,16,45,1.0,10.5,2.9,14.45,10.5,8.81,0.0
2018,1,8,17,0,0.0,2.0,3.1,14.4,2.0,1.57,0.0
2018,1,8,17,15,0.0,1.0,3.15,14.4,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.3,13.85,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.7,12.7,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,12.8,2.0,1.57,0.0
2018,1,9,7,45,0.0,4.0,1.9,12.9,4.0,3.02,0.0
2018,1,9,8,0,0.0,6.0,2.0,13.0,6.0,4.54,0.0
2018,1,9,8,15,0.0,7.0,2.0,13.05,7.0,5.3,0.0
2018,1,9,8,30,0.0,8.0,2.0,13.1,8.0,6.06,0.0
2018,1,9,8,45,0.0,9.5,2.05,13.1,9.5,7.2,0.57
2018,1,9,9,0,0.0,11.0,2.1,13.1,11.0,8.35,1.57
2018,1,9,9,15,0.0,13.0,2.15,13.1,13.0,9.88,2.9
2018,1,9,9,30,0.0,15.0,2.2,13.1,15.0,11.41,4.22
2018,1,9,9,45,0.0,17.5,2.25,13.1,17.5,13.32,5.86
2018,1,9,10,0,0.0,20.0,2.3,13.1,20.0,15.24,7.49
2018,1,9,10,15,0.0,39.0,2.35,13.15,39.0,29.8,19.97
2018,1,9,10,30,0.0,58.0,2.4,13.2,58.0,44.44,32.42
2018,1,9,10,45,0.0,69.0,2.5,13.25,69.0,52.95,39.59
2018,1,9,11,0,0.0,80.0,2.6,13.3,80.0,61.48,46.74
2018,1,9,11,15,1.5,107.0,2.65,13.45,108.0,84.45,66.05
2018,1,9,11,30,3.0,134.0,2.7,13.6,136.0,108.7,86.27
2018,1,9,11,45,3.5,132.5,2.75,13.75,134.5,108.13,85.69
2018,1,9,12,0,4.0,131.0,2.8,13.9,133.0,107.61,85.21
2018,1,9,12,15,17.0,162.0,2.75,13.95,171.0,147.0,118.36
2018,1,9,12,30,30.0,193.0,2.7,14.0,209.0,205.96,167.16
2018,1,9,12,45,16.5,159.0,2.7,14.1,168.0,146.36,117.7
2018,1,9,13,0,3.0,125.0,2.7,14.2,127.0,103.28,81.54
2018,1,9,13,15,9.0,135.0,2.6,14.15,139.5,118.95,95.02
2018,1,9,13,30,15.0,145.0,2.5,14.1,152.0,135.63,109.28
2018,1,9,13,45,7.5,109.0,2.4,14.05,112.5,94.7,74.93
2018,1,9,14,0,0.0,73.0,2.3,14.0,73.0,56.04,42.13
2018,1,9,14,15,0.0,59.0,2.2,13.8,59.0,45.2,33.05
2018,1,9,14,30,0.0,45.0,2.1,13.6,45.0,34.4,23.92
2018,1,9,14,45,8.5,59.5,2.05,13.45,62.5,53.92,41.15
2018,1,9,15,0,17.0,74.0,2.0,13.3,80.0,83.65,67.03
2018,1,9,15,15,8.5,51.5,2.0,13.3,54.5,47.61,35.81
2018,1,9,15,30,0.0,29.0,2.0,13.3,29.0,22.09,13.43
2018,1,9,15,45,0.0,22.5,1.95,12.85,22.5,17.11,9.12
2018,1,9,16,0,0.0,16.0,1.9,12.4,16.0,12.15,4.77
2018,1,9,16,15,0.0,12.0,1.95,12.25,12.0,9.1,2.04
2018,1,9,16,30,0.0,8.0,2.0,12.1,8.0,6.06,0.0
2018,1,9,16,45,0.0,5.0,2.0,11.95,5.0,3.78,0.0
2018,1,9,17,0,0.0,2.0,2.0,11.8,2.0,1.57,0.0
2018,1,9,17,15,0.0,1.0,2.15,11.75,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,10,7,15,12.5,3.5,1.9,8.7,4.0,0.0,0.0
2018,1,10,7,30,25.0,7.0,2.1,9.2,8.0,5.51,0.0
2018,1,10,7,45,18.5,16.0,2.25,9.65,17.0,12.57,2.65
2018,1,10,8,0,12.0,25.0,2.4,10.1,26.0,19.52,11.29
2018,1,10,8,15,10.5,40.0,2.45,10.4,41.5,30.46,21.52
2018,1,10,8,30,9.0,55.0,2.5,10.7,57.0,41.63,30.12
2018,1,10,8,45,48.5,75.5,2.55,11.05,88.5,61.67,45.73
2018,1,10,9,0,88.0,96.0,2.6,11.4,120.0,89.31,67.46
2018,1,10,9,15,111.0,115.5,2.6,11.55,150.5,117.33,90.75
2018,1,10,9,30,134.0,135.0,2.6,11.7,181.0,148.79,117.37
2018,1,10,9,45,77.0,135.5,2.6,11.9,162.5,135.39,108.36
2018,1,10,10,0,20.0,136.0,2.6,12.1,144.0,114.49,91.95
2018,1,10,10,15,15.0,141.0,2.6,12.15,147.0,117.93,94.9
2018,1,10,10,30,10.0,146.0,2.6,12.2,150.0,120.81,97.23
2018,1,10,10,45,14.5,162.0,2.6,12.25,168.5,138.0,111.56
2018,1,10,11,0,19.0,178.0,2.6,12.3,187.0,156.1,126.58
2018,1,10,11,15,18.0,181.0,2.5,12.3,190.0,159.67,129.43
2018,1,10,11,30,17.0,184.0,2.4,12.3,193.0,163.21,132.27
2018,1,10,11,45,24.5,195.0,2.35,12.3,208.0,180.59,146.8
2018,1,10,12,0,32.0,206.0,2.3,12.3,223.0,214.72,174.98
2018,1,10,12,15,49.0,205.5,2.25,12.35,231.0,231.58,189.24
2018,1,10,12,30,66.0,205.0,2.2,12.4,239.0,249.64,204.57
2018,1,10,12,45,76.0,206.5,2.15,12.45,245.5,264.9,217.35
2018,1,10,13,0,86.0,208.0,2.1,12.5,252.0,280.92,230.76
2018,1,10,13,15,89.0,207.0,2.0,12.5,251.0,288.14,236.82
2018,1,10,13,30,92.0,206.0,1.9,12.5,250.0,295.71,243.23
2018,1,10,13,45,227.0,182.0,1.85,12.55,284.5,445.38,366.8
2018,1,10,14,0,362.0,158.0,1.8,12.6,319.0,553.06,453.69
2018,1,10,14,15,504.0,124.5,1.7,12.6,332.5,681.26,551.82
2018,1,10,14,30,646.0,91.0,1.6,12.6,346.0,794.2,633.49
2018,1,10,14,45,550.0,98.0,1.5,12.55,301.5,709.53,570.55
2018,1,10,15,0,454.0,105.0,1.4,12.5,257.0,615.14,500.9
2018,1,10,15,15,386.0,98.0,1.4,12.5,216.5,539.3,444.07
2018,1,10,15,30,318.0,91.0,1.4,12.5,176.0,463.61,384.65
2018,1,10,15,45,228.0,79.5,1.05,12.25,135.0,339.67,283.46
2018,1,10,16,0,138.0,68.0,0.7,12.0,94.0,242.33,200.8
2018,1,10,16,15,97.5,52.0,0.65,11.85,68.0,166.45,136.21
2018,1,10,16,30,57.0,36.0,0.6,11.7,42.0,110.3,85.27
2018,1,10,16,45,73.5,24.0,0.6,11.55,28.0,116.87,47.09
2018,1,10,17,0,90.0,12.0,0.6,11.4,14.0,81.02,0.0
2018,1,10,17,15,45.0,6.0,0.55,11.35,7.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,11,7,15,62.5,7.0,0.7,11.0,9.0,0.0,0.0
2018,1,11,7,30,125.0,14.0,0.8,11.3,18.0,11.02,0.0
2018,1,11,7,45,251.0,25.5,0.9,11.6,49.0,21.06,8.36
2018,1,11,8,0,377.0,37.0,1.0,11.9,80.0,30.64,20.8
2018,1,11,8,15,289.0,54.5,1.05,12.15,96.0,40.83,30.55
2018,1,11,8,30,201.0,72.0,1.1,12.4,112.0,57.99,40.9
2018,1,11,8,45,272.0,83.0,1.15,12.65,150.0,88.72,59.57
2018,1,11,9,0,343.0,94.0,1.2,12.9,188.0,130.84,90.58
2018,1,11,9,15,436.0,94.0,1.2,13.3,232.0,176.22,125.88
2018,1,11,9,30,529.0,94.0,1.2,13.7,276.0,236.46,175.44
2018,1,11,9,45,556.5,100.5,1.25,14.1,309.0,287.2,219.93
2018,1,11,10,0,584.0,107.0,1.3,14.5,342.0,340.67,266.09
2018,1,11,10,15,614.0,109.5,1.3,15.0,372.0,394.1,311.03
2018,1,11,10,30,644.0,112.0,1.3,15.5,402.0,449.82,356.55
2018,1,11,10,45,757.5,89.5,1.25,15.95,447.0,527.86,417.89
2018,1,11,11,0,871.0,67.0,1.2,16.4,492.0,610.1,480.77
2018,1,11,11,15,871.5,69.5,1.15,16.8,505.5,656.98,515.27
2018,1,11,11,30,872.0,72.0,1.1,17.2,519.0,701.69,547.27
2018,1,11,11,45,789.5,96.0,1.05,17.55,505.0,713.39,553.44
2018,1,11,12,0,707.0,120.0,1.0,17.9,491.0,713.93,552.19
2018,1,11,12,15,753.5,107.5,1.0,18.1,502.5,767.84,589.34
2018,1,11,12,30,800.0,95.0,1.0,18.3,514.0,817.09,622.12
2018,1,11,12,45,843.5,81.5,0.95,18.55,517.5,866.24,653.54
2018,1,11,13,0,887.0,68.0,0.9,18.8,521.0,903.14,676.33
2018,1,11,13,15,880.0,67.5,1.05,18.8,505.5,917.79,688.7
