Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,30,873.0,67.0,1.2,18.8,490.0,928.84,699.08
2018,1,11,13,45,862.5,65.5,1.35,18.75,467.5,931.58,704.15
2018,1,11,14,0,852.0,64.0,1.5,18.7,445.0,930.67,706.87
2018,1,11,14,15,835.5,62.5,1.55,18.5,416.0,920.32,702.25
2018,1,11,14,30,819.0,61.0,1.6,18.3,387.0,917.88,703.1
2018,1,11,14,45,789.5,60.0,1.7,18.1,351.5,888.58,685.95
2018,1,11,15,0,760.0,59.0,1.8,17.9,316.0,856.17,666.31
2018,1,11,15,15,699.0,59.0,1.8,17.9,273.5,791.69,621.56
2018,1,11,15,30,638.0,59.0,1.8,17.9,231.0,733.47,580.04
2018,1,11,15,45,559.5,55.0,1.35,16.55,187.5,645.58,513.92
2018,1,11,16,0,481.0,51.0,0.9,15.2,144.0,558.17,445.44
2018,1,11,16,15,343.0,45.0,0.9,14.7,102.5,416.2,334.32
2018,1,11,16,30,205.0,39.0,0.9,14.2,61.0,281.94,221.33
2018,1,11,16,45,132.0,25.0,0.95,13.7,36.5,184.15,89.52
2018,1,11,17,0,59.0,11.0,1.0,13.2,12.0,55.65,0.0
2018,1,11,17,15,29.5,5.5,0.95,13.1,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,12,7,15,82.5,7.5,1.7,9.25,10.0,0.0,0.0
2018,1,12,7,30,165.0,15.0,1.8,9.6,20.0,11.8,0.0
2018,1,12,7,45,289.5,24.5,1.85,9.95,51.0,20.3,8.12
2018,1,12,8,0,414.0,34.0,1.9,10.3,82.0,28.3,18.92
2018,1,12,8,15,311.0,52.0,2.0,10.75,96.5,39.24,29.31
2018,1,12,8,30,208.0,70.0,2.1,11.2,111.0,56.34,39.84
2018,1,12,8,45,254.5,84.0,2.15,11.65,146.0,87.23,59.37
2018,1,12,9,0,301.0,98.0,2.2,12.1,181.0,124.17,87.24
2018,1,12,9,15,361.0,104.5,2.25,12.7,218.5,167.85,122.51
2018,1,12,9,30,421.0,111.0,2.3,13.3,256.0,216.01,163.01
2018,1,12,9,45,543.0,102.5,2.35,13.95,309.5,283.4,218.47
2018,1,12,10,0,665.0,94.0,2.4,14.6,363.0,359.5,281.57
2018,1,12,10,15,712.5,92.0,2.45,15.05,398.5,420.68,333.61
2018,1,12,10,30,760.0,90.0,2.5,15.5,434.0,485.07,387.14
2018,1,12,10,45,720.0,103.5,2.6,16.0,442.0,521.31,417.58
2018,1,12,11,0,680.0,117.0,2.7,16.5,450.0,551.44,442.19
2018,1,12,11,15,706.5,115.5,2.75,16.75,470.5,604.6,484.21
2018,1,12,11,30,733.0,114.0,2.8,17.0,491.0,658.2,525.57
2018,1,12,11,45,723.5,118.5,2.85,17.3,495.0,691.62,550.71
2018,1,12,12,0,714.0,123.0,2.9,17.6,499.0,722.13,573.26
2018,1,12,12,15,745.0,115.5,2.95,17.7,507.5,769.59,607.68
2018,1,12,12,30,776.0,108.0,3.0,17.8,516.0,816.06,641.01
2018,1,12,12,45,844.5,90.0,3.0,17.9,528.5,877.12,684.16
2018,1,12,13,0,913.0,72.0,3.0,18.0,541.0,931.79,722.21
2018,1,12,13,15,903.0,71.0,3.0,17.95,523.5,943.79,730.83
2018,1,12,13,30,893.0,70.0,3.0,17.9,506.0,951.94,737.31
2018,1,12,13,45,865.5,69.0,3.0,17.8,475.5,939.43,729.73
2018,1,12,14,0,838.0,68.0,3.0,17.7,445.0,934.2,727.52
2018,1,12,14,15,828.5,63.5,2.95,17.45,416.5,915.23,715.69
2018,1,12,14,30,819.0,59.0,2.9,17.2,388.0,904.04,709.43
2018,1,12,14,45,796.0,58.5,2.8,16.95,355.0,893.34,702.99
2018,1,12,15,0,773.0,58.0,2.7,16.7,322.0,868.08,685.89
2018,1,12,15,15,653.0,65.5,2.7,16.7,270.0,763.87,611.0
2018,1,12,15,30,533.0,73.0,2.7,16.7,218.0,652.33,528.41
2018,1,12,15,45,465.5,65.5,2.05,15.15,177.0,571.3,466.05
2018,1,12,16,0,398.0,58.0,1.4,13.6,136.0,490.57,400.99
2018,1,12,16,15,322.5,48.0,1.35,12.85,101.0,398.15,325.51
2018,1,12,16,30,247.0,38.0,1.3,12.1,66.0,315.61,252.28
2018,1,12,16,45,165.0,25.0,1.25,11.4,40.0,212.91,118.29
2018,1,12,17,0,83.0,12.0,1.2,10.7,14.0,75.66,0.0
2018,1,12,17,15,41.5,6.0,1.2,10.4,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,13,7,15,17.0,5.5,2.05,8.4,6.0,0.0,0.0
2018,1,13,7,30,34.0,11.0,2.1,9.1,12.0,8.65,0.0
2018,1,13,7,45,116.5,26.5,2.2,9.75,38.5,19.94,8.1
2018,1,13,8,0,199.0,42.0,2.3,10.4,65.0,31.45,21.66
2018,1,13,8,15,266.0,54.0,2.4,11.05,99.0,40.33,30.24
2018,1,13,8,30,333.0,66.0,2.5,11.7,133.0,56.17,38.28
2018,1,13,8,45,385.0,76.0,2.6,12.4,170.0,93.33,59.43
2018,1,13,9,0,437.0,86.0,2.7,13.1,207.0,137.0,91.68
2018,1,13,9,15,508.0,89.0,2.6,13.8,249.5,189.18,133.76
2018,1,13,9,30,579.0,92.0,2.5,14.5,292.0,246.2,181.83
2018,1,13,9,45,574.0,103.0,2.45,15.2,318.5,293.06,224.32
2018,1,13,10,0,569.0,114.0,2.4,15.9,345.0,338.9,264.96
2018,1,13,10,15,641.0,107.5,2.45,16.7,385.0,402.31,317.58
2018,1,13,10,30,713.0,101.0,2.5,17.5,425.0,471.93,374.08
2018,1,13,10,45,697.0,108.0,2.5,18.25,437.5,512.08,406.61
2018,1,13,11,0,681.0,115.0,2.5,19.0,450.0,549.22,435.72
2018,1,13,11,15,734.5,108.5,2.55,19.55,479.5,614.87,486.22
2018,1,13,11,30,788.0,102.0,2.6,20.1,509.0,680.06,535.16
2018,1,13,11,45,856.5,86.5,2.65,20.6,534.5,751.57,586.92
2018,1,13,12,0,925.0,71.0,2.7,21.1,560.0,816.63,631.57
2018,1,13,12,15,900.0,77.5,2.65,21.3,553.5,839.79,646.38
2018,1,13,12,30,875.0,84.0,2.6,21.5,547.0,867.66,664.8
2018,1,13,12,45,894.0,78.0,2.5,21.75,545.0,896.3,683.1
2018,1,13,13,0,913.0,72.0,2.4,22.0,543.0,931.73,705.86
2018,1,13,13,15,906.5,70.5,2.25,22.0,527.0,946.44,714.57
2018,1,13,13,30,900.0,69.0,2.1,22.0,511.0,957.41,720.94
2018,1,13,13,45,889.5,68.0,2.0,22.0,488.0,961.47,723.31
2018,1,13,14,0,879.0,67.0,1.9,22.0,465.0,961.78,723.34
2018,1,13,14,15,806.5,75.0,1.65,21.75,422.5,921.04,694.78
2018,1,13,14,30,734.0,83.0,1.4,21.5,380.0,871.21,660.23
2018,1,13,14,45,723.5,77.5,1.2,21.2,349.0,855.08,649.0
2018,1,13,15,0,713.0,72.0,1.0,20.9,318.0,835.88,634.91
2018,1,13,15,15,712.0,64.0,1.0,20.9,285.0,811.9,619.36
2018,1,13,15,30,711.0,56.0,1.0,20.9,252.0,792.6,606.25
2018,1,13,15,45,650.0,52.5,0.95,19.45,209.0,719.33,556.68
2018,1,13,16,0,589.0,49.0,0.9,18.0,166.0,655.69,511.48
2018,1,13,16,15,440.0,44.0,0.95,17.55,119.0,502.77,396.26
2018,1,13,16,30,291.0,39.0,1.0,17.1,72.0,355.04,277.4
2018,1,13,16,45,204.0,26.0,1.05,16.6,44.0,248.88,147.48
2018,1,13,17,0,117.0,13.0,1.1,16.1,16.0,103.71,0.0
2018,1,13,17,15,58.5,6.5,1.05,15.9,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,14,7,15,39.5,6.5,1.4,11.65,7.5,0.0,0.0
2018,1,14,7,30,79.0,13.0,1.4,12.2,15.0,10.23,0.0
2018,1,14,7,45,179.0,26.0,1.45,12.8,43.5,19.78,8.06
2018,1,14,8,0,279.0,39.0,1.5,13.4,72.0,29.72,19.94
2018,1,14,8,15,344.5,49.0,1.8,14.1,107.0,37.38,27.29
2018,1,14,8,30,410.0,59.0,2.1,14.8,142.0,54.6,36.09
2018,1,14,8,45,395.0,75.0,2.4,15.55,169.5,92.56,57.82
2018,1,14,9,0,380.0,91.0,2.7,16.3,197.0,131.53,88.51
2018,1,14,9,15,368.5,107.5,2.6,16.8,222.5,170.14,122.1
2018,1,14,9,30,357.0,124.0,2.5,17.3,248.0,207.62,155.62
2018,1,14,9,45,341.5,140.5,2.45,17.8,269.0,236.28,181.85
2018,1,14,10,0,326.0,157.0,2.4,18.3,290.0,268.37,210.1
2018,1,14,10,15,390.0,157.5,2.45,18.85,327.5,328.75,259.25
2018,1,14,10,30,454.0,158.0,2.5,19.4,365.0,388.08,307.09
2018,1,14,10,45,650.5,119.5,2.6,19.95,432.0,496.56,392.62
2018,1,14,11,0,847.0,81.0,2.7,20.5,499.0,612.26,482.13
2018,1,14,11,15,876.5,76.0,2.65,20.7,520.0,664.95,522.44
2018,1,14,11,30,906.0,71.0,2.6,20.9,541.0,722.22,565.19
2018,1,14,11,45,789.5,103.0,2.6,21.15,517.0,718.97,561.52
2018,1,14,12,0,673.0,135.0,2.6,21.4,493.0,701.7,547.71
2018,1,14,12,15,427.5,180.5,2.5,21.35,408.0,568.98,447.19
2018,1,14,12,30,182.0,226.0,2.4,21.3,323.0,389.35,307.82
2018,1,14,12,45,149.0,225.5,2.3,21.3,304.0,369.26,292.5
2018,1,14,13,0,116.0,225.0,2.2,21.3,285.0,347.0,274.62
2018,1,14,13,15,222.0,207.5,2.0,21.2,318.5,431.75,343.16
2018,1,14,13,30,328.0,190.0,1.8,21.1,352.0,542.0,427.95
2018,1,14,13,45,533.0,143.0,1.6,20.95,392.5,716.45,557.29
2018,1,14,14,0,738.0,96.0,1.4,20.8,433.0,879.92,668.03
2018,1,14,14,15,660.0,104.0,1.25,20.5,391.0,821.28,625.98
2018,1,14,14,30,582.0,112.0,1.1,20.2,349.0,757.75,582.65
2018,1,14,14,45,423.0,118.0,0.9,19.95,282.5,601.25,471.31
2018,1,14,15,0,264.0,124.0,0.7,19.7,216.0,430.67,343.59
2018,1,14,15,15,286.5,112.0,0.7,19.7,201.0,438.55,352.22
2018,1,14,15,30,309.0,100.0,0.7,19.7,186.0,467.44,374.04
2018,1,14,15,45,259.0,87.0,0.75,18.5,151.0,379.67,307.71
2018,1,14,16,0,209.0,74.0,0.8,17.3,116.0,315.73,257.4
2018,1,14,16,15,174.0,58.5,0.85,16.8,87.5,262.44,212.89
2018,1,14,16,30,139.0,43.0,0.9,16.3,59.0,210.39,166.57
2018,1,14,16,45,84.0,27.0,1.0,15.75,35.5,134.0,83.25
2018,1,14,17,0,29.0,11.0,1.1,15.2,12.0,31.86,0.0
2018,1,14,17,15,14.5,5.5,1.05,15.2,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,15,7,15,4.0,2.0,0.95,11.3,2.0,0.0,0.0
2018,1,15,7,30,8.0,4.0,0.9,11.7,4.0,3.15,0.0
2018,1,15,7,45,13.0,8.5,0.9,12.05,9.5,6.95,0.0
2018,1,15,8,0,18.0,13.0,0.9,12.4,15.0,10.55,3.5
2018,1,15,8,15,9.0,13.5,0.95,13.05,14.5,10.64,3.81
2018,1,15,8,30,0.0,14.0,1.0,13.7,14.0,10.62,3.47
2018,1,15,8,45,0.0,27.5,1.05,14.3,27.5,20.94,12.38
2018,1,15,9,0,0.0,41.0,1.1,14.9,41.0,31.31,21.26
2018,1,15,9,15,0.0,53.5,1.2,15.3,53.5,40.94,29.44
2018,1,15,9,30,0.0,66.0,1.3,15.7,66.0,50.61,37.55
2018,1,15,9,45,10.0,84.0,1.35,16.1,88.0,67.89,51.75
2018,1,15,10,0,20.0,102.0,1.4,16.5,110.0,89.9,69.92
2018,1,15,10,15,105.5,150.0,1.55,17.2,198.0,178.24,141.89
2018,1,15,10,30,191.0,198.0,1.7,17.9,286.0,272.93,217.68
2018,1,15,10,45,292.0,194.5,1.9,18.65,336.0,349.73,278.59
2018,1,15,11,0,393.0,191.0,2.1,19.4,386.0,426.54,339.03
2018,1,15,11,15,391.5,197.0,2.15,19.75,396.0,454.89,360.99
2018,1,15,11,30,390.0,203.0,2.2,20.1,406.0,482.31,382.07
2018,1,15,11,45,378.0,209.5,2.25,20.45,409.0,501.47,396.43
2018,1,15,12,0,366.0,216.0,2.3,20.8,412.0,518.78,409.21
2018,1,15,12,15,383.5,213.0,2.05,20.55,418.0,548.02,431.3
2018,1,15,12,30,401.0,210.0,1.8,20.3,424.0,577.09,452.75
2018,1,15,12,45,440.0,196.0,1.55,20.0,428.0,633.19,493.54
2018,1,15,13,0,479.0,182.0,1.3,19.7,432.0,669.97,519.66
2018,1,15,13,15,491.0,173.0,1.15,19.35,423.0,686.46,531.42
2018,1,15,13,30,503.0,164.0,1.0,19.0,414.0,701.04,541.86
2018,1,15,13,45,459.5,166.0,0.85,18.6,386.5,672.92,520.98
2018,1,15,14,0,416.0,168.0,0.7,18.2,359.0,641.69,498.18
2018,1,15,14,15,369.0,163.5,0.65,17.9,325.0,573.31,450.09
2018,1,15,14,30,322.0,159.0,0.6,17.6,291.0,527.17,417.03
2018,1,15,14,45,242.0,151.5,0.55,17.3,246.0,443.31,354.01
2018,1,15,15,0,162.0,144.0,0.5,17.0,201.0,337.53,272.66
2018,1,15,15,15,167.0,128.0,0.5,17.0,181.0,324.98,264.47
2018,1,15,15,30,172.0,112.0,0.5,17.0,161.0,311.58,254.46
2018,1,15,15,45,141.5,95.0,0.65,16.15,131.0,262.14,215.43
2018,1,15,16,0,111.0,78.0,0.8,15.3,101.0,213.06,175.24
2018,1,15,16,15,88.0,61.0,0.85,14.8,76.5,171.31,139.46
2018,1,15,16,30,65.0,44.0,0.9,14.3,52.0,129.69,102.34
2018,1,15,16,45,48.0,28.5,1.0,13.8,33.0,92.66,59.46
2018,1,15,17,0,31.0,13.0,1.1,13.3,14.0,35.08,0.0
2018,1,15,17,15,15.5,6.5,1.05,13.05,7.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,16,7,15,5.0,4.5,0.5,12.9,4.5,0.0,0.0
2018,1,16,7,30,10.0,9.0,0.5,13.2,9.0,7.08,0.0
2018,1,16,7,45,5.0,20.0,0.45,13.55,20.0,15.29,5.32
2018,1,16,8,0,0.0,31.0,0.4,13.9,31.0,23.57,14.72
2018,1,16,8,15,0.0,45.0,0.45,14.15,45.0,33.83,24.27
2018,1,16,8,30,0.0,59.0,0.5,14.4,59.0,44.1,32.01
2018,1,16,8,45,92.0,81.0,0.6,14.65,107.0,68.95,49.77
2018,1,16,9,0,184.0,103.0,0.7,14.9,155.0,108.35,78.13
2018,1,16,9,15,179.0,119.5,0.8,15.45,176.0,132.36,98.64
2018,1,16,9,30,174.0,136.0,0.9,16.0,197.0,157.89,120.88
2018,1,16,9,45,167.5,153.0,1.0,16.5,216.5,183.1,142.74
2018,1,16,10,0,161.0,170.0,1.1,17.0,236.0,207.92,163.86
2018,1,16,10,15,171.5,180.0,1.1,17.25,255.0,233.68,185.21
2018,1,16,10,30,182.0,190.0,1.1,17.5,274.0,260.6,207.21
2018,1,16,10,45,128.5,191.5,1.1,17.75,252.0,245.33,195.28
2018,1,16,11,0,75.0,193.0,1.1,18.0,230.0,212.45,168.87
2018,1,16,11,15,130.5,204.5,1.05,18.1,271.5,278.23,221.82
2018,1,16,11,30,186.0,216.0,1.0,18.2,313.0,337.83,268.75
2018,1,16,11,45,125.0,217.0,0.95,18.3,282.5,305.14,241.96
2018,1,16,12,0,64.0,218.0,0.9,18.4,252.0,250.33,198.02
2018,1,16,12,15,67.0,217.0,0.85,18.45,253.0,256.56,203.28
2018,1,16,12,30,70.0,216.0,0.8,18.5,254.0,262.93,208.34
2018,1,16,12,45,308.0,186.5,0.8,18.55,349.0,484.33,383.39
2018,1,16,13,0,546.0,157.0,0.8,18.6,444.0,702.57,543.18
2018,1,16,13,15,535.0,153.5,0.9,18.65,428.0,704.87,543.65
2018,1,16,13,30,524.0,150.0,1.0,18.7,412.0,704.44,544.98
2018,1,16,13,45,332.5,157.5,1.1,18.7,321.0,514.69,407.03
2018,1,16,14,0,141.0,165.0,1.2,18.7,230.0,321.84,258.22
2018,1,16,14,15,153.5,170.0,1.15,18.5,237.0,346.28,279.21
2018,1,16,14,30,166.0,175.0,1.1,18.3,244.0,371.93,299.75
2018,1,16,14,45,103.0,142.0,1.05,18.1,183.5,269.69,218.52
2018,1,16,15,0,40.0,109.0,1.0,17.9,123.0,147.28,118.67
2018,1,16,15,15,41.5,107.0,1.0,17.9,120.0,150.85,122.18
2018,1,16,15,30,43.0,105.0,1.0,17.9,117.0,156.38,126.74
2018,1,16,15,45,33.5,91.0,0.85,16.95,99.5,134.12,108.2
2018,1,16,16,0,24.0,77.0,0.7,16.0,82.0,112.46,89.77
2018,1,16,16,15,14.0,60.0,0.75,15.5,62.5,73.56,56.54
2018,1,16,16,30,4.0,43.0,0.8,15.0,43.0,47.82,33.88
2018,1,16,16,45,12.5,27.5,0.85,14.5,28.0,45.73,27.49
2018,1,16,17,0,21.0,12.0,0.9,14.0,13.0,26.3,0.0
2018,1,16,17,15,10.5,6.0,0.9,13.8,6.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.25,12.4,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,7,15,16.0,6.5,0.7,11.75,7.0,0.0,0.0
2018,1,17,7,30,32.0,13.0,0.8,12.2,14.0,10.23,0.0
2018,1,17,7,45,54.5,29.0,0.9,12.6,34.0,21.6,10.12
2018,1,17,8,0,77.0,45.0,1.0,13.0,54.0,33.05,22.96
2018,1,17,8,15,101.5,61.5,1.05,13.45,79.0,44.68,33.86
2018,1,17,8,30,126.0,78.0,1.1,13.9,104.0,57.84,42.76
2018,1,17,8,45,177.5,93.5,1.15,14.3,139.0,84.73,60.03
2018,1,17,9,0,229.0,109.0,1.2,14.7,174.0,118.72,84.91
2018,1,17,9,15,322.0,114.0,1.2,15.2,220.0,159.71,115.56
2018,1,17,9,30,415.0,119.0,1.2,15.7,266.0,216.63,161.03
2018,1,17,9,45,446.5,126.5,1.2,16.15,299.0,262.88,200.52
2018,1,17,10,0,478.0,134.0,1.2,16.6,332.0,312.5,242.42
2018,1,17,10,15,482.0,144.5,1.15,17.0,356.0,355.79,278.79
2018,1,17,10,30,486.0,155.0,1.1,17.4,380.0,399.04,314.0
2018,1,17,10,45,493.0,162.5,1.05,17.75,400.0,440.99,347.17
2018,1,17,11,0,500.0,170.0,1.0,18.1,420.0,482.81,379.23
2018,1,17,11,15,520.5,169.5,0.9,18.4,437.0,525.4,410.91
2018,1,17,11,30,541.0,169.0,0.8,18.7,454.0,568.42,441.93
2018,1,17,11,45,490.0,180.5,0.65,19.0,441.5,570.8,441.45
2018,1,17,12,0,439.0,192.0,0.5,19.3,429.0,567.65,436.93
2018,1,17,12,15,437.0,196.0,0.55,19.5,432.0,591.74,454.77
2018,1,17,12,30,435.0,200.0,0.6,19.7,435.0,614.2,471.0
2018,1,17,12,45,454.0,194.0,0.65,19.9,436.5,642.96,492.19
2018,1,17,13,0,473.0,188.0,0.7,20.1,438.0,670.73,512.54
2018,1,17,13,15,480.5,180.0,0.85,20.15,427.5,684.31,524.42
2018,1,17,13,30,488.0,172.0,1.0,20.2,417.0,695.89,535.09
2018,1,17,13,45,543.5,149.5,1.15,20.3,411.5,734.55,565.14
2018,1,17,14,0,599.0,127.0,1.3,20.4,406.0,781.96,600.03
2018,1,17,14,15,570.0,124.5,1.25,20.25,377.0,757.23,583.02
2018,1,17,14,30,541.0,122.0,1.2,20.1,348.0,720.31,558.17
2018,1,17,14,45,480.5,121.5,1.1,19.95,309.5,662.95,517.97
2018,1,17,15,0,420.0,121.0,1.0,19.8,271.0,603.98,476.04
2018,1,17,15,15,400.5,107.5,1.0,19.8,237.5,566.98,450.01
2018,1,17,15,30,381.0,94.0,1.0,19.8,204.0,528.39,421.77
2018,1,17,15,45,367.5,81.0,0.75,18.65,173.5,494.96,396.33
2018,1,17,16,0,354.0,68.0,0.5,17.5,143.0,460.46,368.52
2018,1,17,16,15,305.0,55.5,0.55,17.0,109.5,394.19,315.94
2018,1,17,16,30,256.0,43.0,0.6,16.5,76.0,330.02,261.6
2018,1,17,16,45,177.0,29.5,0.65,15.95,48.0,239.68,169.44
2018,1,17,17,0,98.0,16.0,0.7,15.4,20.0,91.38,0.0
2018,1,17,17,15,49.0,8.0,0.7,15.2,10.0,6.29,0.0
2018,1,17,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.35,10.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.35,10.05,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,18,7,15,35.0,7.5,1.05,10.7,8.5,0.0,0.0
2018,1,18,7,30,70.0,15.0,1.2,11.4,17.0,11.8,0.0
2018,1,18,7,45,120.5,29.5,1.3,12.15,41.0,22.09,10.76
2018,1,18,8,0,171.0,44.0,1.4,12.9,65.0,32.75,22.74
2018,1,18,8,15,210.5,59.0,1.45,13.45,95.5,43.57,32.89
2018,1,18,8,30,250.0,74.0,1.5,14.0,126.0,56.61,44.77
2018,1,18,8,45,275.0,89.0,1.55,14.55,158.0,88.81,59.95
2018,1,18,9,0,300.0,104.0,1.6,15.1,190.0,124.47,86.48
2018,1,18,9,15,318.5,117.5,1.65,15.7,220.5,161.05,116.67
2018,1,18,9,30,337.0,131.0,1.7,16.3,251.0,200.05,149.99
2018,1,18,9,45,309.0,149.5,1.8,16.9,268.0,230.51,177.79
2018,1,18,10,0,281.0,168.0,1.9,17.5,285.0,257.96,202.27
2018,1,18,10,15,299.5,178.0,1.95,17.75,310.5,295.37,233.59
2018,1,18,10,30,318.0,188.0,2.0,18.0,336.0,334.66,265.91
2018,1,18,10,45,290.5,203.5,2.1,18.3,343.5,355.58,283.2
2018,1,18,11,0,263.0,219.0,2.2,18.6,351.0,373.61,297.64
2018,1,18,11,15,274.0,224.0,2.3,18.65,365.5,403.53,321.68
2018,1,18,11,30,285.0,229.0,2.4,18.7,380.0,433.95,345.82
2018,1,18,11,45,274.5,233.5,2.55,18.75,380.5,448.29,357.22
2018,1,18,12,0,264.0,238.0,2.7,18.8,381.0,461.12,367.41
2018,1,18,12,15,307.5,229.0,2.75,18.75,396.0,501.95,400.13
2018,1,18,12,30,351.0,220.0,2.8,18.7,411.0,544.42,433.8
2018,1,18,12,45,437.5,198.0,2.9,18.65,432.5,632.4,502.05
2018,1,18,13,0,524.0,176.0,3.0,18.6,454.0,703.77,557.34
2018,1,18,13,15,525.5,169.0,3.0,18.5,441.5,713.78,565.37
2018,1,18,13,30,527.0,162.0,3.0,18.4,429.0,721.43,572.18
2018,1,18,13,45,541.0,150.5,3.0,18.3,414.0,733.38,581.89
2018,1,18,14,0,555.0,139.0,3.0,18.2,399.0,742.92,589.9
2018,1,18,14,15,493.5,142.5,3.0,17.95,363.5,694.32,555.42
2018,1,18,14,30,432.0,146.0,3.0,17.7,328.0,642.95,518.09
2018,1,18,14,45,399.5,137.0,3.05,17.5,294.5,602.77,489.15
2018,1,18,15,0,367.0,128.0,3.1,17.3,261.0,560.91,458.22
2018,1,18,15,15,310.5,119.0,3.1,17.3,222.5,471.25,388.74
2018,1,18,15,30,254.0,110.0,3.1,17.3,184.0,406.25,336.57
2018,1,18,15,45,191.5,96.0,2.75,16.35,147.0,328.84,273.45
2018,1,18,16,0,129.0,82.0,2.4,15.4,110.0,234.13,194.61
2018,1,18,16,15,105.0,64.5,2.2,14.95,84.0,190.18,156.64
2018,1,18,16,30,81.0,47.0,2.0,14.5,58.0,146.24,117.46
2018,1,18,16,45,54.5,31.0,1.8,14.0,37.0,103.32,73.65
2018,1,18,17,0,28.0,15.0,1.6,13.5,16.0,34.35,0.0
2018,1,18,17,15,14.0,7.5,1.65,13.4,8.0,16.7,0.0
2018,1,18,17,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,7,15,7.5,3.5,1.3,7.95,4.0,0.0,0.0
2018,1,19,7,30,15.0,7.0,1.5,8.5,8.0,5.51,0.0
2018,1,19,7,45,7.5,17.5,1.75,9.05,18.0,13.78,4.86
2018,1,19,8,0,0.0,28.0,2.0,9.6,28.0,21.38,13.14
2018,1,19,8,15,0.0,42.0,2.1,9.9,42.0,31.87,22.95
2018,1,19,8,30,0.0,56.0,2.2,10.2,56.0,42.13,32.47
2018,1,19,8,45,0.0,72.0,2.3,10.5,72.0,54.17,41.4
2018,1,19,9,0,0.0,88.0,2.4,10.8,88.0,66.53,52.06
2018,1,19,9,15,84.5,113.5,2.45,11.05,143.5,107.56,83.54
2018,1,19,9,30,169.0,139.0,2.5,11.3,199.0,157.67,123.45
2018,1,19,9,45,447.0,115.5,2.5,11.55,297.0,252.12,196.36
2018,1,19,10,0,725.0,92.0,2.5,11.8,395.0,373.24,293.59
2018,1,19,10,15,792.0,84.0,2.55,11.95,436.5,441.05,351.81
2018,1,19,10,30,859.0,76.0,2.6,12.1,478.0,513.75,413.16
2018,1,19,10,45,870.5,77.5,2.65,12.3,501.5,570.81,460.99
2018,1,19,11,0,882.0,79.0,2.7,12.5,525.0,627.18,506.99
2018,1,19,11,15,889.0,79.5,2.75,12.6,541.0,673.4,544.44
2018,1,19,11,30,896.0,80.0,2.8,12.7,557.0,722.26,582.91
2018,1,19,11,45,864.5,89.5,2.85,12.8,555.5,757.75,608.99
2018,1,19,12,0,833.0,99.0,2.9,12.9,554.0,781.89,626.33
2018,1,19,12,15,804.0,104.5,2.95,12.85,544.0,798.6,638.72
2018,1,19,12,30,775.0,110.0,3.0,12.8,534.0,815.78,651.65
2018,1,19,12,45,583.0,150.5,3.1,12.8,467.0,718.46,580.23
2018,1,19,13,0,391.0,191.0,3.2,12.8,400.0,599.02,487.45
2018,1,19,13,15,470.0,170.0,3.2,12.7,414.5,663.02,539.99
2018,1,19,13,30,549.0,149.0,3.2,12.6,429.0,726.99,590.09
2018,1,19,13,45,362.0,150.0,3.25,12.5,331.5,559.39,460.18
2018,1,19,14,0,175.0,151.0,3.3,12.4,234.0,359.23,298.86
2018,1,19,14,15,138.0,126.0,3.3,12.2,189.0,274.09,230.33
2018,1,19,14,30,101.0,101.0,3.3,12.0,144.0,210.05,176.93
2018,1,19,14,45,100.5,103.5,3.3,11.85,143.0,215.09,181.66
2018,1,19,15,0,100.0,106.0,3.3,11.7,142.0,220.75,186.72
2018,1,19,15,15,71.0,90.5,3.3,11.7,114.5,174.66,147.08
2018,1,19,15,30,42.0,75.0,3.3,11.7,87.0,111.49,92.4
2018,1,19,15,45,46.0,73.0,2.9,10.95,84.5,116.25,96.83
2018,1,19,16,0,50.0,71.0,2.5,10.2,82.0,123.25,102.74
2018,1,19,16,15,45.0,56.0,2.25,9.6,64.0,102.31,84.02
2018,1,19,16,30,40.0,41.0,2.0,9.0,46.0,96.08,77.1
2018,1,19,16,45,26.0,26.0,1.75,8.45,29.0,50.41,34.83
2018,1,19,17,0,12.0,11.0,1.5,7.9,12.0,24.25,0.0
2018,1,19,17,15,6.0,5.5,1.55,7.75,6.0,8.96,0.0
2018,1,19,17,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,1,20,7,15,106.5,9.0,2.7,5.35,13.0,0.0,0.0
2018,1,20,7,30,213.0,18.0,2.8,5.7,26.0,14.16,0.0
2018,1,20,7,45,364.0,26.5,2.9,6.1,63.0,22.14,11.65
2018,1,20,8,0,515.0,35.0,3.0,6.5,100.0,32.14,22.89
2018,1,20,8,15,594.5,40.5,3.15,7.1,144.0,37.28,28.11
2018,1,20,8,30,674.0,46.0,3.3,7.7,188.0,45.47,35.83
2018,1,20,8,45,723.0,49.0,3.5,8.25,232.0,96.99,52.56
2018,1,20,9,0,772.0,52.0,3.7,8.8,276.0,154.52,93.16
2018,1,20,9,15,803.5,55.0,3.75,9.3,317.0,214.29,144.3
2018,1,20,9,30,835.0,58.0,3.8,9.8,358.0,277.39,201.68
2018,1,20,9,45,857.5,60.0,3.85,10.25,395.0,339.92,259.7
2018,1,20,10,0,880.0,62.0,3.9,10.7,432.0,403.08,317.55
2018,1,20,10,15,894.0,63.5,3.9,11.0,462.0,463.3,371.92
2018,1,20,10,30,908.0,65.0,3.9,11.3,492.0,523.54,424.67
2018,1,20,10,45,918.0,66.0,3.9,11.6,515.5,580.81,473.47
2018,1,20,11,0,928.0,67.0,3.9,11.9,539.0,637.11,520.01
2018,1,20,11,15,933.0,68.0,3.9,12.05,555.0,688.95,562.09
2018,1,20,11,30,938.0,69.0,3.9,12.2,571.0,738.86,601.51
2018,1,20,11,45,939.5,69.5,3.9,12.35,578.5,783.44,633.99
2018,1,20,12,0,941.0,70.0,3.9,12.5,586.0,825.34,664.25
2018,1,20,12,15,936.5,72.0,3.95,12.55,586.0,861.28,690.45
2018,1,20,12,30,932.0,74.0,4.0,12.6,586.0,893.86,714.21
2018,1,20,12,45,923.0,76.0,4.0,12.65,577.5,919.02,732.36
2018,1,20,13,0,914.0,78.0,4.0,12.7,569.0,940.43,747.93
2018,1,20,13,15,906.5,77.0,4.0,12.7,553.0,955.72,759.39
2018,1,20,13,30,899.0,76.0,4.0,12.7,537.0,967.21,768.32
2018,1,20,13,45,878.0,77.0,4.0,12.65,511.5,975.89,775.58
2018,1,20,14,0,857.0,78.0,4.0,12.6,486.0,969.28,772.04
2018,1,20,14,15,851.5,74.5,3.95,12.4,459.5,968.11,772.79
2018,1,20,14,30,846.0,71.0,3.9,12.2,433.0,963.24,770.91
2018,1,20,14,45,824.0,68.5,3.8,12.05,397.0,939.72,755.07
2018,1,20,15,0,802.0,66.0,3.7,11.9,361.0,912.79,736.67
2018,1,20,15,15,762.0,63.5,3.7,11.9,319.0,865.07,702.67
2018,1,20,15,30,722.0,61.0,3.7,11.9,277.0,814.8,665.88
2018,1,20,15,45,653.0,58.0,3.05,10.95,231.0,742.84,610.15
2018,1,20,16,0,584.0,55.0,2.4,10.0,185.0,663.33,546.42
2018,1,20,16,15,535.5,47.0,2.1,9.25,145.5,596.15,490.82
2018,1,20,16,30,487.0,39.0,1.8,8.5,106.0,529.64,431.69
2018,1,20,16,45,359.0,30.0,1.55,7.75,69.0,396.65,306.0
2018,1,20,17,0,231.0,21.0,1.3,7.0,32.0,243.83,0.0
2018,1,20,17,15,115.5,10.5,1.25,6.8,16.0,97.63,0.0
2018,1,20,17,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.45,4.85,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.4,4.75,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.45,4.65,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.55,4.55,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.55,4.55,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.45,4.65,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,21,7,15,49.5,8.0,0.45,5.15,10.0,6.29,0.0
2018,1,21,7,30,99.0,16.0,0.5,5.6,20.0,12.59,0.0
2018,1,21,7,45,159.5,30.0,0.5,6.05,46.0,22.63,12.36
2018,1,21,8,0,220.0,44.0,0.5,6.5,72.0,32.99,23.79
2018,1,21,8,15,341.5,53.5,0.45,7.2,117.0,40.54,31.17
2018,1,21,8,30,463.0,63.0,0.4,7.9,162.0,52.0,41.82
2018,1,21,8,45,603.0,59.5,0.35,8.6,217.5,92.58,53.24
2018,1,21,9,0,743.0,56.0,0.3,9.3,273.0,152.79,92.13
2018,1,21,9,15,619.0,82.5,0.4,10.2,280.5,198.01,136.18
2018,1,21,9,30,495.0,109.0,0.5,11.1,288.0,226.11,167.37
2018,1,21,9,45,643.0,93.5,0.6,12.0,350.5,299.17,226.19
2018,1,21,10,0,791.0,78.0,0.7,12.9,413.0,384.16,294.93
2018,1,21,10,15,833.0,74.5,0.75,13.3,449.0,447.99,348.52
2018,1,21,10,30,875.0,71.0,0.8,13.7,485.0,512.49,401.38
2018,1,21,10,45,883.5,73.5,0.85,14.15,508.5,568.94,446.61
2018,1,21,11,0,892.0,76.0,0.9,14.6,532.0,624.41,489.63
2018,1,21,11,15,897.5,76.5,1.0,14.75,547.5,674.58,528.67
2018,1,21,11,30,903.0,77.0,1.1,14.9,563.0,722.91,565.53
2018,1,21,11,45,904.0,78.5,1.2,15.05,571.5,766.99,596.94
2018,1,21,12,0,905.0,80.0,1.3,15.2,580.0,808.5,626.11
2018,1,21,12,15,905.5,80.0,1.35,15.2,580.5,845.13,651.56
2018,1,21,12,30,906.0,80.0,1.4,15.2,581.0,878.78,674.97
2018,1,21,12,45,903.0,79.5,1.5,15.25,573.5,905.63,694.36
2018,1,21,13,0,900.0,79.0,1.6,15.3,566.0,929.04,711.59
2018,1,21,13,15,894.0,78.0,1.6,15.15,551.0,945.52,723.46
2018,1,21,13,30,888.0,77.0,1.6,15.0,536.0,958.31,733.07
2018,1,21,13,45,858.5,80.0,1.65,14.9,508.5,961.27,736.83
2018,1,21,14,0,829.0,83.0,1.7,14.8,481.0,948.66,730.27
2018,1,21,14,15,709.5,99.5,1.7,14.6,425.5,866.98,675.69
2018,1,21,14,30,590.0,116.0,1.7,14.4,370.0,773.24,611.74
2018,1,21,14,45,575.5,108.0,1.65,14.15,339.5,751.16,598.0
2018,1,21,15,0,561.0,100.0,1.6,13.9,309.0,726.37,581.29
2018,1,21,15,15,533.5,92.5,1.6,13.9,273.5,686.9,553.3
2018,1,21,15,30,506.0,85.0,1.6,13.9,238.0,645.42,523.13
2018,1,21,15,45,444.5,77.5,1.2,12.85,197.0,562.9,459.62
2018,1,21,16,0,383.0,70.0,0.8,11.8,156.0,490.23,401.82
2018,1,21,16,15,353.0,57.5,0.85,11.5,123.5,439.96,361.17
2018,1,21,16,30,323.0,45.0,0.9,11.2,91.0,390.32,317.78
2018,1,21,16,45,196.5,32.0,0.9,10.9,57.0,259.97,201.38
2018,1,21,17,0,70.0,19.0,0.9,10.6,23.0,99.18,0.0
2018,1,21,17,15,35.0,9.5,0.9,10.6,11.5,34.59,0.0
2018,1,21,17,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
