Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,19,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,22,7,15,77.0,9.5,1.05,9.5,12.5,7.47,0.0
2018,1,22,7,30,154.0,19.0,1.2,10.0,25.0,14.95,0.0
2018,1,22,7,45,148.5,18.5,1.4,10.5,31.0,14.71,5.99
2018,1,22,8,0,143.0,18.0,1.6,11.0,37.0,14.03,6.68
2018,1,22,8,15,83.0,23.0,1.7,11.35,35.0,17.96,10.45
2018,1,22,8,30,23.0,28.0,1.8,11.7,33.0,22.26,14.45
2018,1,22,8,45,11.5,27.0,1.95,12.05,29.5,22.08,13.1
2018,1,22,9,0,0.0,26.0,2.1,12.4,26.0,19.8,11.53
2018,1,22,9,15,0.0,31.0,2.15,12.7,31.0,23.63,14.82
2018,1,22,9,30,0.0,36.0,2.2,13.0,36.0,27.48,18.08
2018,1,22,9,45,0.0,51.0,2.25,13.3,51.0,39.02,27.91
2018,1,22,10,0,0.0,66.0,2.3,13.6,66.0,50.61,37.68
2018,1,22,10,15,2.5,97.5,2.3,13.8,98.5,76.38,59.35
2018,1,22,10,30,5.0,129.0,2.3,14.0,131.0,103.26,81.73
2018,1,22,10,45,12.5,155.5,2.35,14.2,161.5,129.93,103.77
2018,1,22,11,0,20.0,182.0,2.4,14.4,192.0,158.27,127.05
2018,1,22,11,15,40.0,195.5,2.4,14.55,216.5,195.64,157.82
2018,1,22,11,30,60.0,209.0,2.4,14.7,241.0,226.38,183.05
2018,1,22,11,45,68.5,214.5,2.4,14.85,252.0,242.86,196.45
2018,1,22,12,0,77.0,220.0,2.4,15.0,263.0,260.18,210.54
2018,1,22,12,15,106.0,219.5,2.35,15.1,278.5,306.43,248.2
2018,1,22,12,30,135.0,219.0,2.3,15.2,294.0,337.88,273.88
2018,1,22,12,45,134.0,211.0,2.3,15.3,284.5,335.91,272.45
2018,1,22,13,0,133.0,203.0,2.3,15.4,275.0,333.18,270.61
2018,1,22,13,15,93.0,190.5,2.25,15.45,240.5,288.02,233.76
2018,1,22,13,30,53.0,178.0,2.2,15.5,206.0,219.65,177.93
2018,1,22,13,45,176.0,176.5,2.2,15.55,263.0,362.41,297.03
2018,1,22,14,0,299.0,175.0,2.2,15.6,320.0,510.58,415.32
2018,1,22,14,15,414.5,144.5,2.1,15.45,332.5,618.98,500.11
2018,1,22,14,30,530.0,114.0,2.0,15.3,345.0,711.76,569.81
2018,1,22,14,45,603.0,97.5,1.95,15.1,340.0,766.4,610.07
2018,1,22,15,0,676.0,81.0,1.9,14.9,335.0,816.63,646.93
2018,1,22,15,15,696.5,72.0,1.9,14.9,309.0,820.85,650.39
2018,1,22,15,30,717.0,63.0,1.9,14.9,283.0,813.97,645.92
2018,1,22,15,45,669.5,58.5,1.4,13.8,240.0,760.36,604.42
2018,1,22,16,0,622.0,54.0,0.9,12.7,197.0,698.37,554.84
2018,1,22,16,15,549.0,48.0,0.95,12.05,154.0,610.74,489.23
2018,1,22,16,30,476.0,42.0,1.0,11.4,111.0,524.52,420.16
2018,1,22,16,45,350.0,32.5,1.0,10.8,73.5,392.11,304.09
2018,1,22,17,0,224.0,23.0,1.0,10.2,36.0,244.4,44.33
2018,1,22,17,15,112.0,11.5,1.0,9.95,18.0,95.92,0.0
2018,1,22,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,7,15,89.5,9.5,1.25,7.2,13.5,7.47,0.0
2018,1,23,7,30,179.0,19.0,1.2,7.5,27.0,14.95,0.0
2018,1,23,7,45,321.5,30.0,1.2,7.75,64.5,24.9,14.5
2018,1,23,8,0,464.0,41.0,1.2,8.0,102.0,34.2,24.74
2018,1,23,8,15,547.0,47.5,1.2,8.5,146.5,39.58,30.12
2018,1,23,8,30,630.0,54.0,1.2,9.0,191.0,45.1,35.39
2018,1,23,8,45,684.5,57.5,1.2,9.5,235.5,97.8,55.35
2018,1,23,9,0,739.0,61.0,1.2,10.0,280.0,154.22,93.72
2018,1,23,9,15,771.5,64.5,1.2,10.65,321.5,212.88,142.44
2018,1,23,9,30,804.0,68.0,1.2,11.3,363.0,275.08,197.25
2018,1,23,9,45,804.5,74.0,1.2,11.95,394.0,332.65,249.72
2018,1,23,10,0,805.0,80.0,1.2,12.6,425.0,389.44,300.37
2018,1,23,10,15,825.0,82.0,1.2,13.15,456.5,449.99,352.09
2018,1,23,10,30,845.0,84.0,1.2,13.7,488.0,511.42,402.67
2018,1,23,10,45,874.5,81.0,1.15,14.25,517.0,573.56,451.68
2018,1,23,11,0,904.0,78.0,1.1,14.8,546.0,632.47,496.58
2018,1,23,11,15,911.0,78.5,1.1,15.1,562.5,684.45,535.68
2018,1,23,11,30,918.0,79.0,1.1,15.4,579.0,734.71,572.4
2018,1,23,11,45,921.5,79.0,1.05,15.75,587.5,779.88,602.09
2018,1,23,12,0,925.0,79.0,1.0,16.1,596.0,822.57,629.21
2018,1,23,12,15,923.5,80.0,0.9,16.25,596.5,859.65,651.78
2018,1,23,12,30,922.0,81.0,0.8,16.4,597.0,893.59,671.85
2018,1,23,12,45,917.5,81.5,0.75,16.6,589.5,921.01,688.19
2018,1,23,13,0,913.0,82.0,0.7,16.8,582.0,944.9,702.21
2018,1,23,13,15,907.0,80.5,0.6,16.85,566.5,961.3,710.71
2018,1,23,13,30,901.0,79.0,0.5,16.9,551.0,973.93,716.88
2018,1,23,13,45,890.5,77.5,0.35,16.95,528.0,978.42,716.81
2018,1,23,14,0,880.0,76.0,0.2,17.0,505.0,990.71,722.12
2018,1,23,14,15,865.5,74.5,0.35,16.9,475.5,983.64,722.23
2018,1,23,14,30,851.0,73.0,0.5,16.8,446.0,972.74,720.49
2018,1,23,14,45,830.0,70.5,0.6,16.65,410.5,950.36,710.22
2018,1,23,15,0,809.0,68.0,0.7,16.5,375.0,924.5,697.44
2018,1,23,15,15,778.5,65.0,0.7,16.5,334.5,885.41,672.87
2018,1,23,15,30,748.0,62.0,0.7,16.5,294.0,843.54,645.76
2018,1,23,15,45,704.0,57.5,0.7,15.35,250.5,784.46,608.14
2018,1,23,16,0,660.0,53.0,0.7,14.2,207.0,723.72,567.1
2018,1,23,16,15,590.5,47.0,0.75,13.6,162.5,647.52,511.27
2018,1,23,16,30,521.0,41.0,0.8,13.0,118.0,563.5,445.34
2018,1,23,16,45,379.5,32.0,0.85,12.4,77.5,417.21,322.48
2018,1,23,17,0,238.0,23.0,0.9,11.8,37.0,258.95,82.39
2018,1,23,17,15,119.0,11.5,0.9,11.6,18.5,101.46,0.0
2018,1,23,17,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,24,7,15,20.5,8.0,1.25,7.45,9.0,6.29,0.0
2018,1,24,7,30,41.0,16.0,1.3,8.2,18.0,12.15,0.0
2018,1,24,7,45,78.5,32.5,1.3,9.0,41.5,24.13,14.0
2018,1,24,8,0,116.0,49.0,1.3,9.8,65.0,35.92,26.09
2018,1,24,8,15,146.0,66.0,1.5,10.4,93.5,47.78,37.21
2018,1,24,8,30,176.0,83.0,1.7,11.0,122.0,59.4,47.9
2018,1,24,8,45,239.5,96.0,1.85,11.6,161.0,87.77,61.82
2018,1,24,9,0,303.0,109.0,2.0,12.2,200.0,124.9,87.82
2018,1,24,9,15,331.0,121.5,2.1,12.65,233.5,162.8,118.76
2018,1,24,9,30,359.0,134.0,2.2,13.1,267.0,208.76,157.94
2018,1,24,9,45,350.0,151.0,2.3,13.55,291.0,241.08,187.39
2018,1,24,10,0,341.0,168.0,2.4,14.0,315.0,277.04,219.27
2018,1,24,10,15,266.5,185.5,2.45,14.3,305.0,284.01,227.63
2018,1,24,10,30,192.0,203.0,2.5,14.6,295.0,273.52,220.58
2018,1,24,10,45,168.5,218.5,2.6,14.9,302.5,288.86,233.45
2018,1,24,11,0,145.0,234.0,2.7,15.2,310.0,301.99,243.94
2018,1,24,11,15,149.5,241.5,2.8,15.4,321.5,323.37,261.23
2018,1,24,11,30,154.0,249.0,2.9,15.6,333.0,345.11,278.63
2018,1,24,11,45,122.5,251.0,3.05,15.8,318.5,334.86,269.97
2018,1,24,12,0,91.0,253.0,3.2,16.0,304.0,304.95,245.72
2018,1,24,12,15,135.5,255.5,3.25,15.95,331.5,368.63,297.56
2018,1,24,12,30,180.0,258.0,3.3,15.9,359.0,418.65,338.11
2018,1,24,12,45,170.5,255.0,3.35,15.9,350.0,417.19,336.95
2018,1,24,13,0,161.0,252.0,3.4,15.9,341.0,414.63,335.16
2018,1,24,13,15,257.0,230.5,3.3,15.65,368.0,509.78,412.52
2018,1,24,13,30,353.0,209.0,3.2,15.4,395.0,586.08,474.13
2018,1,24,13,45,387.5,195.5,3.1,15.2,392.0,613.57,496.49
2018,1,24,14,0,422.0,182.0,3.0,15.0,389.0,663.97,535.75
2018,1,24,14,15,362.5,180.5,2.85,14.7,351.0,587.18,477.52
2018,1,24,14,30,303.0,179.0,2.7,14.4,313.0,532.6,435.55
2018,1,24,14,45,230.5,170.5,2.5,14.1,268.0,454.67,374.05
2018,1,24,15,0,158.0,162.0,2.3,13.8,223.0,354.12,293.45
2018,1,24,15,15,209.5,140.0,2.3,13.8,211.5,400.92,333.65
2018,1,24,15,30,261.0,118.0,2.3,13.8,200.0,422.65,353.03
2018,1,24,15,45,279.5,100.5,1.85,12.85,176.5,416.5,348.85
2018,1,24,16,0,298.0,83.0,1.4,11.9,153.0,430.14,358.84
2018,1,24,16,15,257.5,68.0,1.4,11.6,119.5,369.3,307.8
2018,1,24,16,30,217.0,53.0,1.4,11.3,86.0,309.69,256.03
2018,1,24,16,45,162.0,38.5,1.4,10.95,58.5,240.93,192.01
2018,1,24,17,0,107.0,24.0,1.4,10.6,31.0,157.57,66.12
2018,1,24,17,15,59.5,13.0,1.45,10.65,16.5,56.49,0.0
2018,1,24,17,30,12.0,2.0,1.5,10.7,2.0,0.0,0.0
2018,1,24,17,45,6.0,1.0,1.55,10.75,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,25,7,15,63.0,10.0,1.1,7.05,13.0,7.87,0.0
2018,1,25,7,30,126.0,20.0,1.2,7.7,26.0,15.16,0.0
2018,1,25,7,45,205.0,31.5,1.35,8.35,54.0,23.91,14.07
2018,1,25,8,0,284.0,43.0,1.5,9.0,82.0,32.67,23.35
2018,1,25,8,15,179.0,56.5,1.65,9.25,84.0,41.92,32.16
2018,1,25,8,30,74.0,70.0,1.8,9.5,86.0,51.28,40.9
2018,1,25,8,45,82.0,91.5,1.95,9.75,113.0,73.4,55.38
2018,1,25,9,0,90.0,113.0,2.1,10.0,140.0,97.92,75.14
2018,1,25,9,15,124.0,128.0,2.2,10.15,171.0,124.53,96.4
2018,1,25,9,30,158.0,143.0,2.3,10.3,202.0,155.65,122.22
2018,1,25,9,45,255.5,153.0,2.4,10.5,259.0,212.2,168.15
2018,1,25,10,0,353.0,163.0,2.5,10.7,316.0,276.72,221.6
2018,1,25,10,15,327.0,179.5,2.55,10.75,329.0,304.51,246.88
2018,1,25,10,30,301.0,196.0,2.6,10.8,342.0,329.4,268.95
2018,1,25,10,45,410.5,180.5,2.7,10.85,390.0,407.21,333.37
2018,1,25,11,0,520.0,165.0,2.8,10.9,438.0,485.43,397.62
2018,1,25,11,15,399.5,190.0,2.85,10.95,403.5,462.25,379.16
2018,1,25,11,30,279.0,215.0,2.9,11.0,369.0,412.08,338.77
2018,1,25,11,45,189.0,207.5,3.0,11.05,312.5,339.09,279.86
2018,1,25,12,0,99.0,200.0,3.1,11.1,256.0,272.04,223.99
2018,1,25,12,15,237.0,199.5,3.15,11.2,334.0,409.36,338.64
2018,1,25,12,30,375.0,199.0,3.2,11.3,412.0,560.0,459.48
2018,1,25,12,45,586.5,154.5,3.25,11.35,482.5,725.6,590.3
2018,1,25,13,0,798.0,110.0,3.3,11.4,553.0,883.42,706.5
2018,1,25,13,15,554.5,157.0,3.35,11.45,461.0,726.8,589.96
2018,1,25,13,30,311.0,204.0,3.4,11.5,369.0,539.59,443.29
2018,1,25,13,45,377.5,183.5,3.45,11.55,376.0,613.35,503.91
2018,1,25,14,0,444.0,163.0,3.5,11.6,383.0,663.6,545.05
2018,1,25,14,15,330.5,142.5,3.45,11.55,301.0,533.2,442.57
2018,1,25,14,30,217.0,122.0,3.4,11.5,219.0,371.65,312.85
2018,1,25,14,45,212.5,118.5,3.3,11.4,207.0,366.03,309.43
2018,1,25,15,0,208.0,115.0,3.2,11.3,195.0,359.86,304.88
2018,1,25,15,15,269.5,109.5,3.2,11.3,202.0,415.47,352.67
2018,1,25,15,30,331.0,104.0,3.2,11.3,209.0,494.08,417.26
2018,1,25,15,45,304.5,94.0,2.5,10.55,180.0,453.47,383.18
2018,1,25,16,0,278.0,84.0,1.8,9.8,151.0,412.75,348.39
2018,1,25,16,15,308.0,66.0,1.6,9.1,126.0,411.91,347.1
2018,1,25,16,30,338.0,48.0,1.4,8.4,101.0,407.3,339.04
2018,1,25,16,45,276.0,37.5,1.25,7.7,71.0,335.02,271.37
2018,1,25,17,0,214.0,27.0,1.1,7.0,41.0,252.28,131.37
2018,1,25,17,15,114.0,14.5,1.1,6.95,21.5,100.16,0.0
2018,1,25,17,30,14.0,2.0,1.1,6.9,2.0,0.0,0.0
2018,1,25,17,45,7.0,1.0,1.1,6.85,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,26,7,15,110.5,11.0,1.1,6.4,16.5,8.65,0.0
2018,1,26,7,30,221.0,22.0,1.1,6.7,33.0,18.37,0.0
2018,1,26,7,45,351.5,31.0,1.1,7.05,70.0,25.77,15.91
2018,1,26,8,0,482.0,40.0,1.1,7.4,107.0,33.4,24.22
2018,1,26,8,15,484.5,51.0,1.25,7.95,139.0,41.84,32.3
2018,1,26,8,30,487.0,62.0,1.4,8.5,171.0,49.95,39.88
2018,1,26,8,45,556.5,68.5,1.55,9.1,218.0,91.4,55.22
2018,1,26,9,0,626.0,75.0,1.7,9.7,265.0,144.91,91.23
2018,1,26,9,15,645.5,80.5,1.75,10.15,300.5,196.58,134.51
2018,1,26,9,30,665.0,86.0,1.8,10.6,336.0,250.38,182.6
2018,1,26,9,45,621.5,104.0,1.85,11.1,355.5,297.08,227.19
2018,1,26,10,0,578.0,122.0,1.9,11.6,375.0,338.12,265.74
2018,1,26,10,15,670.0,109.5,1.85,11.95,422.0,405.6,322.31
2018,1,26,10,30,762.0,97.0,1.8,12.3,469.0,480.95,384.17
2018,1,26,10,45,810.0,90.5,1.8,12.6,503.0,546.01,437.1
2018,1,26,11,0,858.0,84.0,1.8,12.9,537.0,613.81,490.76
2018,1,26,11,15,857.5,86.0,1.85,13.15,550.0,661.59,528.19
2018,1,26,11,30,857.0,88.0,1.9,13.4,563.0,707.11,563.12
2018,1,26,11,45,853.0,92.0,1.9,13.6,571.0,749.8,594.13
2018,1,26,12,0,849.0,96.0,1.9,13.8,579.0,789.65,621.7
2018,1,26,12,15,891.0,85.0,1.95,13.9,592.5,838.61,656.22
2018,1,26,12,30,933.0,74.0,2.0,14.0,606.0,894.9,695.49
2018,1,26,12,45,926.0,75.0,2.05,14.1,598.0,921.17,713.61
2018,1,26,13,0,919.0,76.0,2.1,14.2,590.0,943.73,729.58
2018,1,26,13,15,914.0,75.0,2.1,14.2,575.0,961.92,742.42
2018,1,26,13,30,909.0,74.0,2.1,14.2,560.0,976.36,752.87
2018,1,26,13,45,899.5,73.0,2.1,14.15,537.5,982.66,758.1
2018,1,26,14,0,890.0,72.0,2.1,14.1,515.0,985.09,760.96
2018,1,26,14,15,876.0,70.0,2.05,13.9,485.5,977.92,757.25
2018,1,26,14,30,862.0,68.0,2.0,13.7,456.0,967.0,751.16
2018,1,26,14,45,842.0,66.0,2.0,13.55,420.5,958.15,747.06
2018,1,26,15,0,822.0,64.0,2.0,13.4,385.0,934.06,732.25
2018,1,26,15,15,793.0,61.0,2.0,13.4,344.5,896.45,707.33
2018,1,26,15,30,764.0,58.0,2.0,13.4,304.0,856.07,679.84
2018,1,26,15,45,608.5,65.0,1.55,12.3,243.0,713.59,574.85
2018,1,26,16,0,453.0,72.0,1.1,11.2,182.0,564.84,461.73
2018,1,26,16,15,390.5,60.5,1.1,10.45,141.5,478.1,394.82
2018,1,26,16,30,328.0,49.0,1.1,9.7,101.0,399.85,330.38
2018,1,26,16,45,296.0,37.5,1.1,8.95,72.5,352.36,284.76
2018,1,26,17,0,264.0,26.0,1.1,8.2,44.0,290.51,169.4
2018,1,26,17,15,143.0,14.5,1.1,8.0,23.0,122.86,0.0
2018,1,26,17,30,22.0,3.0,1.1,7.8,2.0,0.0,0.0
2018,1,26,17,45,11.0,1.5,1.15,7.55,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,27,7,15,63.5,10.0,1.35,4.75,13.0,7.87,0.0
2018,1,27,7,30,127.0,20.0,1.6,5.6,26.0,15.18,0.0
2018,1,27,7,45,244.0,32.0,1.8,6.45,60.5,24.45,15.0
2018,1,27,8,0,361.0,44.0,2.0,7.3,95.0,35.95,26.52
2018,1,27,8,15,380.5,56.5,2.15,8.0,127.5,42.97,33.32
2018,1,27,8,30,400.0,69.0,2.3,8.7,160.0,51.84,41.56
2018,1,27,8,45,542.5,67.0,2.4,9.4,217.5,88.37,53.28
2018,1,27,9,0,685.0,65.0,2.5,10.1,275.0,143.42,87.33
2018,1,27,9,15,750.5,62.0,2.65,10.8,321.5,202.49,134.86
2018,1,27,9,30,816.0,59.0,2.8,11.5,368.0,265.95,189.97
2018,1,27,9,45,838.0,61.5,2.95,12.15,405.0,328.42,247.02
2018,1,27,10,0,860.0,64.0,3.1,12.8,442.0,391.21,303.72
2018,1,27,10,15,870.0,66.0,3.2,13.25,471.0,449.64,355.97
2018,1,27,10,30,880.0,68.0,3.3,13.7,500.0,507.73,406.35
2018,1,27,10,45,822.0,86.0,3.4,14.15,505.0,547.54,440.73
2018,1,27,11,0,764.0,104.0,3.5,14.6,510.0,577.19,465.69
2018,1,27,11,15,816.0,94.5,3.6,14.85,539.5,643.21,518.65
2018,1,27,11,30,868.0,85.0,3.7,15.1,569.0,711.21,571.91
2018,1,27,11,45,896.5,78.0,3.8,15.4,585.0,759.45,607.78
2018,1,27,12,0,925.0,71.0,3.9,15.7,601.0,813.0,646.38
2018,1,27,12,15,921.5,72.0,3.95,15.85,600.5,848.65,671.74
2018,1,27,12,30,918.0,73.0,4.0,16.0,600.0,881.0,694.79
2018,1,27,12,45,882.5,81.0,4.05,16.15,583.0,890.01,701.11
2018,1,27,13,0,847.0,89.0,4.1,16.3,566.0,904.55,711.73
2018,1,27,13,15,877.0,79.5,4.1,16.35,562.5,933.16,732.52
2018,1,27,13,30,907.0,70.0,4.1,16.4,559.0,969.71,758.89
2018,1,27,13,45,858.0,79.5,4.05,16.4,527.0,962.72,754.29
2018,1,27,14,0,809.0,89.0,4.0,16.4,495.0,939.37,738.56
2018,1,27,14,15,726.0,100.5,3.9,16.3,449.5,887.11,702.15
2018,1,27,14,30,643.0,112.0,3.8,16.2,404.0,824.14,657.72
2018,1,27,14,45,725.5,86.5,3.7,16.05,392.0,876.33,697.48
2018,1,27,15,0,808.0,61.0,3.6,15.9,380.0,916.55,727.36
2018,1,27,15,15,794.0,57.5,3.6,15.9,344.0,893.13,711.42
2018,1,27,15,30,780.0,54.0,3.6,15.9,308.0,866.69,693.27
2018,1,27,15,45,709.5,54.5,2.75,14.65,260.5,788.87,634.46
2018,1,27,16,0,639.0,55.0,1.9,13.4,213.0,718.22,578.64
2018,1,27,16,15,509.5,52.5,1.75,12.5,162.5,583.12,475.57
2018,1,27,16,30,380.0,50.0,1.6,11.6,112.0,450.92,370.01
2018,1,27,16,45,296.0,38.0,1.5,10.7,76.5,353.34,285.79
2018,1,27,17,0,212.0,26.0,1.4,9.8,41.0,251.18,158.67
2018,1,27,17,15,116.0,14.0,1.4,9.55,21.0,101.53,0.0
2018,1,27,17,30,20.0,2.0,1.4,9.3,1.0,0.0,0.0
2018,1,27,17,45,10.0,1.0,1.35,9.05,0.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,7,15,132.5,11.0,1.2,8.65,18.0,8.65,0.0
2018,1,28,7,30,265.0,22.0,1.2,9.6,36.0,18.38,0.0
2018,1,28,7,45,401.5,30.5,1.25,10.6,76.0,25.5,15.75
2018,1,28,8,0,538.0,39.0,1.3,11.6,116.0,32.87,23.39
2018,1,28,8,15,612.0,44.0,1.4,12.35,161.5,40.38,30.46
2018,1,28,8,30,686.0,49.0,1.5,13.1,207.0,45.19,34.92
2018,1,28,8,45,733.0,53.0,1.65,13.9,253.0,91.85,49.47
2018,1,28,9,0,780.0,57.0,1.8,14.7,299.0,150.74,87.71
2018,1,28,9,15,812.5,59.5,1.8,15.45,341.5,211.18,136.62
2018,1,28,9,30,845.0,62.0,1.8,16.2,384.0,275.11,192.14
2018,1,28,9,45,868.0,63.0,1.75,17.0,421.5,338.43,248.11
2018,1,28,10,0,891.0,64.0,1.7,17.8,459.0,402.08,303.37
2018,1,28,10,15,906.0,65.5,1.7,18.45,490.5,464.08,356.08
2018,1,28,10,30,921.0,67.0,1.7,19.1,522.0,526.22,406.97
2018,1,28,10,45,931.5,68.0,1.65,19.75,547.0,585.27,453.38
2018,1,28,11,0,942.0,69.0,1.6,20.4,572.0,643.4,497.23
2018,1,28,11,15,948.0,69.5,1.55,20.8,589.0,696.89,536.56
2018,1,28,11,30,954.0,70.0,1.5,21.2,606.0,748.47,573.2
2018,1,28,11,45,957.5,70.5,1.45,21.6,615.5,796.08,603.79
2018,1,28,12,0,961.0,71.0,1.4,22.0,625.0,841.11,632.07
2018,1,28,12,15,960.5,71.0,1.35,22.15,625.5,879.52,656.11
2018,1,28,12,30,960.0,71.0,1.3,22.3,626.0,914.68,677.81
2018,1,28,12,45,956.5,71.0,1.25,22.45,618.5,943.79,695.41
2018,1,28,13,0,953.0,71.0,1.2,22.6,611.0,969.24,710.62
2018,1,28,13,15,947.5,70.5,1.2,22.5,596.0,988.43,723.42
2018,1,28,13,30,942.0,70.0,1.2,22.4,581.0,1003.73,733.96
2018,1,28,13,45,933.5,69.0,1.25,22.35,558.5,1011.55,740.7
2018,1,28,14,0,925.0,68.0,1.3,22.3,536.0,1015.38,745.18
2018,1,28,14,15,911.5,66.5,1.25,22.05,506.0,1009.63,742.53
2018,1,28,14,30,898.0,65.0,1.2,21.8,476.0,1000.0,737.62
2018,1,28,14,45,879.0,63.0,1.2,21.5,440.0,980.45,727.41
2018,1,28,15,0,860.0,61.0,1.2,21.2,404.0,957.43,714.93
2018,1,28,15,15,833.5,58.5,1.2,21.2,363.0,934.24,701.27
2018,1,28,15,30,807.0,56.0,1.2,21.2,322.0,896.56,677.43
2018,1,28,15,45,766.5,53.5,1.1,19.4,277.5,842.81,644.77
2018,1,28,16,0,726.0,51.0,1.0,17.6,233.0,787.12,608.85
2018,1,28,16,15,662.5,46.0,1.05,16.75,187.0,705.7,551.74
2018,1,28,16,30,599.0,41.0,1.1,15.9,141.0,624.25,490.41
2018,1,28,16,45,455.0,34.0,1.15,15.05,96.0,485.52,379.99
2018,1,28,17,0,311.0,27.0,1.2,14.2,51.0,335.85,220.0
2018,1,28,17,15,159.5,14.0,1.2,13.9,26.0,135.6,0.0
2018,1,28,17,30,8.0,1.0,1.2,13.6,1.0,0.0,0.0
2018,1,28,17,45,4.0,0.5,1.2,13.3,0.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,29,7,15,3.5,5.0,1.35,10.85,5.0,3.93,0.0
2018,1,29,7,30,7.0,10.0,1.3,11.5,10.0,7.86,0.0
2018,1,29,7,45,4.5,18.5,1.2,12.15,18.5,14.11,6.22
2018,1,29,8,0,2.0,27.0,1.1,12.8,27.0,20.6,12.53
2018,1,29,8,15,1.0,35.0,1.1,13.5,35.0,26.73,18.22
2018,1,29,8,30,0.0,43.0,1.1,14.2,43.0,32.87,23.82
2018,1,29,8,45,10.0,69.5,1.05,14.9,72.5,53.22,39.63
2018,1,29,9,0,20.0,96.0,1.0,15.6,102.0,75.24,57.54
2018,1,29,9,15,121.5,126.5,1.15,16.2,172.5,121.87,91.89
2018,1,29,9,30,223.0,157.0,1.3,16.8,243.0,185.01,140.45
2018,1,29,9,45,231.5,173.0,1.4,17.45,269.5,218.89,168.81
2018,1,29,10,0,240.0,189.0,1.5,18.1,296.0,254.05,198.02
2018,1,29,10,15,207.0,206.0,1.3,18.55,303.0,265.75,208.43
2018,1,29,10,30,174.0,223.0,1.1,19.0,310.0,280.16,220.09
2018,1,29,10,45,152.5,234.5,0.95,19.5,313.0,292.46,229.4
2018,1,29,11,0,131.0,246.0,0.8,20.0,316.0,302.51,236.43
2018,1,29,11,15,167.5,252.0,0.9,20.65,344.5,342.73,267.47
2018,1,29,11,30,204.0,258.0,1.0,21.3,373.0,386.29,300.56
2018,1,29,11,45,233.5,259.5,1.05,21.95,393.5,423.14,328.02
2018,1,29,12,0,263.0,261.0,1.1,22.6,414.0,479.05,368.87
2018,1,29,12,15,318.5,250.0,1.25,22.8,435.5,528.7,406.64
2018,1,29,12,30,374.0,239.0,1.4,23.0,457.0,580.8,445.99
2018,1,29,12,45,249.0,235.5,1.5,23.2,380.0,482.93,372.95
2018,1,29,13,0,124.0,232.0,1.6,23.4,303.0,355.05,275.99
2018,1,29,13,15,113.5,233.0,1.4,23.05,296.5,353.65,275.5
2018,1,29,13,30,103.0,234.0,1.2,22.7,290.0,329.67,257.44
2018,1,29,13,45,59.5,192.5,1.0,22.4,224.5,243.69,190.74
2018,1,29,14,0,16.0,151.0,0.8,22.1,159.0,141.9,109.91
2018,1,29,14,15,58.5,172.5,0.75,21.6,200.0,227.33,179.91
2018,1,29,14,30,101.0,194.0,0.7,21.1,241.0,302.41,239.76
2018,1,29,14,45,63.5,166.5,0.6,20.6,195.0,234.45,186.0
2018,1,29,15,0,26.0,139.0,0.5,20.1,149.0,166.13,131.36
2018,1,29,15,15,30.5,124.0,0.5,20.1,135.0,155.89,123.98
2018,1,29,15,30,35.0,109.0,0.5,20.1,121.0,145.33,115.95
2018,1,29,15,45,53.0,103.0,0.65,19.15,118.0,160.48,129.72
2018,1,29,16,0,71.0,97.0,0.8,18.2,115.0,176.87,144.12
2018,1,29,16,15,59.5,79.5,0.85,17.55,92.5,147.24,119.24
2018,1,29,16,30,48.0,62.0,0.9,16.9,70.0,117.62,93.82
2018,1,29,16,45,32.0,44.5,0.95,16.3,49.0,83.79,63.99
2018,1,29,17,0,16.0,27.0,1.0,15.7,28.0,47.07,28.04
2018,1,29,17,15,18.5,15.5,1.0,15.35,16.0,26.66,0.0
2018,1,29,17,30,21.0,4.0,1.0,15.0,4.0,0.0,0.0
2018,1,29,17,45,10.5,2.0,1.05,14.65,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,30,7,15,23.0,9.5,0.45,13.5,11.0,7.47,0.0
2018,1,30,7,30,46.0,19.0,0.5,13.8,22.0,14.4,0.0
2018,1,30,7,45,95.5,36.5,0.55,14.1,49.0,27.09,17.12
2018,1,30,8,0,145.0,54.0,0.6,14.4,76.0,39.59,29.06
2018,1,30,8,15,187.5,70.5,0.75,14.8,108.5,51.21,39.75
2018,1,30,8,30,230.0,87.0,0.9,15.2,141.0,62.65,50.08
2018,1,30,8,45,285.0,100.0,1.1,15.6,180.5,90.71,62.59
2018,1,30,9,0,340.0,113.0,1.3,16.0,220.0,130.96,89.97
2018,1,30,9,15,474.0,107.0,1.35,16.4,278.5,178.37,123.26
2018,1,30,9,30,608.0,101.0,1.4,16.8,337.0,245.37,175.56
2018,1,30,9,45,740.0,83.0,1.45,17.25,397.0,314.46,231.64
2018,1,30,10,0,872.0,65.0,1.5,17.7,457.0,394.56,297.32
2018,1,30,10,15,886.5,66.0,1.5,18.3,488.0,454.93,348.6
2018,1,30,10,30,901.0,67.0,1.5,18.9,519.0,515.4,398.19
2018,1,30,10,45,912.0,67.5,1.55,19.5,543.5,573.28,444.3
2018,1,30,11,0,923.0,68.0,1.6,20.1,568.0,630.31,488.17
2018,1,30,11,15,930.0,68.5,1.55,20.6,585.0,683.65,527.38
2018,1,30,11,30,937.0,69.0,1.5,21.1,602.0,735.24,563.97
2018,1,30,11,45,931.5,71.0,1.5,21.6,608.0,777.27,591.19
2018,1,30,12,0,926.0,73.0,1.5,22.1,614.0,816.08,615.9
2018,1,30,12,15,894.0,83.5,1.5,22.35,606.5,839.55,630.64
2018,1,30,12,30,862.0,94.0,1.5,22.6,599.0,867.41,648.51
2018,1,30,12,45,845.0,98.0,1.45,22.85,588.5,887.39,660.42
2018,1,30,13,0,828.0,102.0,1.4,23.1,578.0,903.22,669.69
2018,1,30,13,15,860.5,90.0,1.3,23.2,574.0,942.7,694.13
2018,1,30,13,30,893.0,78.0,1.2,23.3,570.0,967.81,708.66
2018,1,30,13,45,907.0,71.5,1.15,23.4,554.0,990.0,722.26
2018,1,30,14,0,921.0,65.0,1.1,23.5,538.0,1008.54,733.61
2018,1,30,14,15,909.0,63.5,0.95,23.35,509.0,1004.23,729.34
2018,1,30,14,30,897.0,62.0,0.8,23.2,480.0,996.05,722.9
2018,1,30,14,45,879.5,60.5,0.65,23.05,444.5,978.65,710.63
2018,1,30,15,0,862.0,59.0,0.5,22.9,409.0,957.77,696.2
2018,1,30,15,15,837.0,56.0,0.5,22.9,368.0,924.0,676.38
2018,1,30,15,30,812.0,53.0,0.5,22.9,327.0,887.44,654.36
2018,1,30,15,45,768.5,51.0,0.65,21.25,282.0,842.52,632.74
2018,1,30,16,0,725.0,49.0,0.8,19.6,237.0,784.92,600.11
2018,1,30,16,15,642.0,46.0,0.85,18.65,188.5,688.33,533.82
2018,1,30,16,30,559.0,43.0,0.9,17.7,140.0,602.73,471.07
2018,1,30,16,45,453.0,35.5,1.0,16.75,98.5,486.21,379.79
2018,1,30,17,0,347.0,28.0,1.1,15.8,57.0,372.4,261.5
2018,1,30,17,15,189.5,16.5,1.1,15.4,30.5,161.31,0.0
2018,1,30,17,30,32.0,5.0,1.1,15.0,4.0,0.0,0.0
2018,1,30,17,45,16.0,2.5,1.1,14.6,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,31,7,15,153.0,12.0,1.0,10.8,21.0,9.44,0.0
2018,1,31,7,30,306.0,24.0,1.0,11.6,42.0,20.11,2.25
2018,1,31,7,45,440.0,31.0,1.05,12.35,83.5,26.01,16.46
2018,1,31,8,0,574.0,38.0,1.1,13.1,125.0,35.01,25.23
2018,1,31,8,15,644.5,43.5,1.2,13.7,172.0,40.2,30.19
2018,1,31,8,30,715.0,49.0,1.3,14.3,219.0,45.48,35.05
2018,1,31,8,45,759.5,52.5,1.35,14.9,265.5,90.13,48.01
2018,1,31,9,0,804.0,56.0,1.4,15.5,312.0,150.01,85.87
2018,1,31,9,15,834.5,58.0,1.35,16.2,355.0,211.26,134.85
2018,1,31,9,30,865.0,60.0,1.3,16.9,398.0,277.19,191.59
2018,1,31,9,45,886.0,62.0,1.2,17.65,436.5,340.91,247.39
2018,1,31,10,0,907.0,64.0,1.1,18.4,475.0,406.03,303.1
2018,1,31,10,15,910.0,67.0,1.15,18.95,503.0,465.5,353.71
2018,1,31,10,30,913.0,70.0,1.2,19.5,531.0,523.79,401.57
2018,1,31,10,45,925.5,71.0,1.25,20.05,557.0,583.82,448.85
2018,1,31,11,0,938.0,72.0,1.3,20.6,583.0,643.17,493.94
2018,1,31,11,15,951.0,71.0,1.45,20.85,602.5,699.74,537.11
2018,1,31,11,30,964.0,70.0,1.6,21.1,622.0,755.01,578.39
2018,1,31,11,45,966.0,70.5,1.75,21.35,631.0,802.23,611.02
2018,1,31,12,0,968.0,71.0,1.9,21.6,640.0,846.72,641.64
2018,1,31,12,15,963.5,72.5,2.0,21.7,640.0,884.12,667.23
2018,1,31,12,30,959.0,74.0,2.1,21.8,640.0,918.02,690.5
2018,1,31,12,45,950.0,76.0,2.2,21.85,631.5,944.92,709.29
2018,1,31,13,0,941.0,78.0,2.3,21.9,623.0,967.91,725.65
2018,1,31,13,15,935.5,77.0,2.3,21.8,607.5,986.55,738.67
2018,1,31,13,30,930.0,76.0,2.3,21.7,592.0,1001.31,749.31
2018,1,31,13,45,921.0,75.0,2.3,21.55,569.0,1008.75,755.46
2018,1,31,14,0,912.0,74.0,2.3,21.4,546.0,1012.22,759.23
2018,1,31,14,15,898.5,72.0,2.25,21.15,516.0,1005.95,756.48
2018,1,31,14,30,885.0,70.0,2.2,20.9,486.0,995.8,751.35
2018,1,31,14,45,857.5,69.5,2.15,20.6,448.0,981.8,743.89
2018,1,31,15,0,830.0,69.0,2.1,20.3,410.0,952.27,725.92
2018,1,31,15,15,775.0,70.0,2.1,20.3,363.0,894.1,687.84
2018,1,31,15,30,720.0,71.0,2.1,20.3,316.0,840.93,652.52
2018,1,31,15,45,676.0,65.5,1.6,18.7,271.0,781.37,610.57
2018,1,31,16,0,632.0,60.0,1.1,17.1,226.0,720.65,565.56
2018,1,31,16,15,557.5,53.5,1.1,16.25,179.5,629.94,500.16
2018,1,31,16,30,483.0,47.0,1.1,15.4,133.0,540.88,432.22
2018,1,31,16,45,385.5,38.0,1.15,14.55,93.5,431.6,344.11
2018,1,31,17,0,288.0,29.0,1.2,13.7,54.0,327.74,239.58
2018,1,31,17,15,169.5,17.5,1.2,13.4,30.0,146.58,0.0
2018,1,31,17,30,51.0,6.0,1.2,13.1,6.0,4.72,0.0
2018,1,31,17,45,25.5,3.0,1.2,12.85,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
