Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,8,30,6.0,179.0,1.8,17.5,183.0,131.48,106.83
2018,5,23,8,45,4.5,167.5,1.9,18.15,170.5,124.84,96.15
2018,5,23,9,0,3.0,156.0,2.0,18.8,158.0,117.76,90.02
2018,5,23,9,15,2.5,152.0,2.15,19.35,154.0,115.55,87.9
2018,5,23,9,30,2.0,148.0,2.3,19.9,150.0,113.11,85.64
2018,5,23,9,45,4.5,164.5,2.4,20.45,168.5,126.43,95.82
2018,5,23,10,0,7.0,181.0,2.5,21.0,187.0,140.18,106.27
2018,5,23,10,15,9.5,206.0,2.65,21.4,214.5,160.62,121.98
2018,5,23,10,30,12.0,231.0,2.8,21.8,242.0,181.57,137.98
2018,5,23,10,45,13.0,245.0,2.9,22.2,257.0,194.06,147.35
2018,5,23,11,0,14.0,259.0,3.0,22.6,272.0,206.81,156.88
2018,5,23,11,15,17.5,289.0,3.05,22.9,305.5,233.55,177.13
2018,5,23,11,30,21.0,319.0,3.1,23.2,339.0,261.05,197.77
2018,5,23,11,45,38.0,358.0,3.2,23.45,394.5,312.2,236.36
2018,5,23,12,0,55.0,397.0,3.3,23.7,450.0,361.7,273.26
2018,5,23,12,15,138.5,400.0,3.3,23.85,532.5,446.26,337.25
2018,5,23,12,30,222.0,403.0,3.3,24.0,615.0,537.35,404.72
2018,5,23,12,45,158.5,414.0,3.35,24.15,564.5,494.44,372.17
2018,5,23,13,0,95.0,425.0,3.4,24.3,514.0,443.21,333.68
2018,5,23,13,15,114.0,400.0,3.4,24.3,505.0,460.03,347.13
2018,5,23,13,30,133.0,375.0,3.4,24.3,496.0,460.57,348.63
2018,5,23,13,45,405.5,280.5,3.4,24.3,634.5,661.6,501.12
2018,5,23,14,0,678.0,186.0,3.4,24.3,773.0,834.81,627.27
2018,5,23,14,15,787.0,143.5,3.4,24.2,800.5,891.15,665.6
2018,5,23,14,30,896.0,101.0,3.4,24.1,828.0,937.96,698.13
2018,5,23,14,45,868.0,107.0,3.4,23.95,784.5,916.54,684.95
2018,5,23,15,0,840.0,113.0,3.4,23.8,741.0,891.92,670.16
2018,5,23,15,15,817.0,113.5,3.4,23.8,695.5,874.6,659.99
2018,5,23,15,30,794.0,114.0,3.4,23.8,650.0,842.87,639.83
2018,5,23,15,45,808.0,100.5,3.35,23.3,612.5,824.94,630.27
2018,5,23,16,0,822.0,87.0,3.3,22.8,575.0,802.57,617.47
2018,5,23,16,15,737.0,100.5,3.3,22.4,509.5,727.16,566.54
2018,5,23,16,30,652.0,114.0,3.3,22.0,444.0,657.61,518.59
2018,5,23,16,45,680.5,95.5,3.35,21.55,407.0,635.07,504.97
2018,5,23,17,0,709.0,77.0,3.4,21.1,370.0,604.6,484.48
2018,5,23,17,15,677.0,71.0,3.4,20.45,320.0,549.87,443.75
2018,5,23,17,30,645.0,65.0,3.4,19.8,270.0,493.03,399.91
2018,5,23,17,45,588.0,59.0,3.4,19.15,220.0,423.04,343.68
2018,5,23,18,0,531.0,53.0,3.4,18.5,170.0,356.88,288.26
2018,5,23,18,15,443.0,45.5,3.25,17.7,126.0,278.98,221.56
2018,5,23,18,30,355.0,38.0,3.1,16.9,82.0,209.19,159.63
2018,5,23,18,45,226.0,25.5,3.0,16.15,49.0,126.05,75.15
2018,5,23,19,0,97.0,13.0,2.9,15.4,16.0,39.05,0.0
2018,5,23,19,15,48.5,6.5,2.85,14.9,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,24,4,45,25.0,4.5,1.3,10.45,5.0,0.0,0.0
2018,5,24,5,0,50.0,9.0,1.4,10.6,10.0,7.08,0.0
2018,5,24,5,15,119.5,20.0,1.45,10.95,30.5,15.2,0.93
2018,5,24,5,30,189.0,31.0,1.5,11.3,51.0,23.54,14.51
2018,5,24,5,45,155.0,31.5,1.6,11.7,54.0,23.75,15.46
2018,5,24,6,0,121.0,32.0,1.7,12.1,57.0,23.75,15.73
2018,5,24,6,15,60.5,38.0,1.7,12.65,50.5,29.88,21.33
2018,5,24,6,30,0.0,44.0,1.7,13.2,44.0,33.62,24.68
2018,5,24,6,45,0.0,57.5,1.7,13.7,57.5,44.03,33.9
2018,5,24,7,0,0.0,71.0,1.7,14.2,71.0,54.48,43.0
2018,5,24,7,15,0.0,86.0,1.75,14.85,86.0,65.76,52.65
2018,5,24,7,30,0.0,101.0,1.8,15.5,101.0,76.69,61.85
2018,5,24,7,45,0.0,117.5,1.85,16.15,117.5,88.56,71.71
2018,5,24,8,0,0.0,134.0,1.9,16.8,134.0,100.3,81.32
2018,5,24,8,15,1.0,144.5,2.0,17.4,145.0,107.89,87.32
2018,5,24,8,30,2.0,155.0,2.1,18.0,156.0,115.43,93.21
2018,5,24,8,45,3.0,160.5,2.15,18.6,162.5,119.97,92.16
2018,5,24,9,0,4.0,166.0,2.2,19.2,169.0,124.87,95.54
2018,5,24,9,15,4.5,169.5,2.3,19.75,173.0,128.37,97.89
2018,5,24,9,30,5.0,173.0,2.4,20.3,177.0,131.9,100.29
2018,5,24,9,45,5.5,174.0,2.45,20.8,178.5,133.64,101.32
2018,5,24,10,0,6.0,175.0,2.5,21.3,180.0,135.4,102.39
2018,5,24,10,15,7.0,181.0,2.55,21.7,187.0,141.09,106.59
2018,5,24,10,30,8.0,187.0,2.6,22.1,194.0,146.93,110.92
2018,5,24,10,45,9.5,204.0,2.65,22.5,212.5,161.46,121.98
2018,5,24,11,0,11.0,221.0,2.7,22.9,231.0,176.31,133.22
2018,5,24,11,15,9.0,198.0,2.75,23.1,206.5,158.69,119.46
2018,5,24,11,30,7.0,175.0,2.8,23.3,182.0,140.5,105.28
2018,5,24,11,45,9.5,201.5,2.85,23.45,211.0,163.59,123.16
2018,5,24,12,0,12.0,228.0,2.9,23.6,240.0,187.13,141.24
2018,5,24,12,15,14.5,253.5,2.95,23.55,267.5,210.34,159.09
2018,5,24,12,30,17.0,279.0,3.0,23.5,295.0,234.02,177.24
2018,5,24,12,45,25.5,324.5,3.05,23.4,348.5,291.58,221.09
2018,5,24,13,0,34.0,370.0,3.1,23.3,402.0,341.79,258.91
2018,5,24,13,15,58.5,391.0,3.2,22.95,444.5,385.95,292.96
2018,5,24,13,30,83.0,412.0,3.3,22.6,487.0,431.49,327.94
2018,5,24,13,45,92.0,414.5,3.4,22.25,496.0,446.75,340.25
2018,5,24,14,0,101.0,417.0,3.5,21.9,505.0,462.0,352.75
2018,5,24,14,15,88.5,394.5,3.6,21.65,469.5,433.06,332.02
2018,5,24,14,30,76.0,372.0,3.7,21.4,434.0,403.23,310.55
2018,5,24,14,45,149.5,324.5,3.8,21.1,439.0,446.67,347.0
2018,5,24,15,0,223.0,277.0,3.9,20.8,444.0,487.06,380.84
2018,5,24,15,15,278.5,254.0,3.9,20.8,450.5,512.75,402.46
2018,5,24,15,30,334.0,231.0,3.9,20.8,457.0,535.11,421.62
2018,5,24,15,45,249.0,243.0,3.9,20.15,405.0,470.27,372.26
2018,5,24,16,0,164.0,255.0,3.9,19.5,353.0,389.88,310.36
2018,5,24,16,15,198.0,229.0,3.8,19.05,337.0,387.88,311.47
2018,5,24,16,30,232.0,203.0,3.7,18.6,321.0,399.93,322.94
2018,5,24,16,45,209.0,183.5,3.6,18.15,281.0,339.52,276.26
2018,5,24,17,0,186.0,164.0,3.5,17.7,241.0,297.1,243.02
2018,5,24,17,15,229.0,138.0,3.4,17.2,220.0,305.75,251.49
2018,5,24,17,30,272.0,112.0,3.3,16.7,199.0,294.47,243.16
2018,5,24,17,45,249.0,94.5,3.2,16.2,163.0,250.79,206.64
2018,5,24,18,0,226.0,77.0,3.1,15.7,127.0,208.61,170.34
2018,5,24,18,15,174.0,60.5,3.05,15.3,93.0,155.97,124.4
2018,5,24,18,30,122.0,44.0,3.0,14.9,59.0,108.45,82.3
2018,5,24,18,45,70.5,28.0,2.9,14.5,36.0,64.94,38.42
2018,5,24,19,0,19.0,12.0,2.8,14.1,13.0,15.08,0.0
2018,5,24,19,15,9.5,6.0,2.7,13.85,6.5,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,25,4,45,16.5,3.5,1.05,10.9,4.0,0.0,0.0
2018,5,25,5,0,33.0,7.0,1.1,11.0,8.0,5.51,0.0
2018,5,25,5,15,53.0,9.5,1.25,11.35,14.0,7.28,0.0
2018,5,25,5,30,73.0,12.0,1.4,11.7,20.0,9.21,2.26
2018,5,25,5,45,36.5,11.0,1.55,12.05,15.0,8.72,2.1
2018,5,25,6,0,0.0,10.0,1.7,12.4,10.0,7.58,1.17
2018,5,25,6,15,0.0,24.0,1.7,12.8,24.0,18.26,10.86
2018,5,25,6,30,0.0,38.0,1.7,13.2,38.0,29.0,20.53
2018,5,25,6,45,16.0,73.5,1.7,13.6,80.0,55.67,44.3
2018,5,25,7,0,32.0,109.0,1.7,14.0,122.0,79.75,65.36
2018,5,25,7,15,18.0,112.5,1.7,14.5,120.0,82.34,67.25
2018,5,25,7,30,4.0,116.0,1.7,15.0,118.0,87.14,71.04
2018,5,25,7,45,24.0,161.5,1.75,15.5,175.5,113.87,93.69
2018,5,25,8,0,44.0,207.0,1.8,16.0,233.0,141.21,116.43
2018,5,25,8,15,88.0,251.0,1.85,16.4,308.0,166.84,137.4
2018,5,25,8,30,132.0,295.0,1.9,16.8,383.0,181.64,149.07
2018,5,25,8,45,117.5,308.0,1.95,17.25,390.0,196.23,150.57
2018,5,25,9,0,103.0,321.0,2.0,17.7,397.0,224.64,170.84
2018,5,25,9,15,59.0,264.0,2.1,18.0,308.0,194.84,148.62
2018,5,25,9,30,15.0,207.0,2.2,18.3,219.0,158.45,121.62
2018,5,25,9,45,12.5,209.0,2.3,18.65,219.5,160.95,123.52
2018,5,25,10,0,10.0,211.0,2.4,19.0,220.0,163.08,125.02
2018,5,25,10,15,11.0,223.5,2.55,19.15,233.5,174.01,133.47
2018,5,25,10,30,12.0,236.0,2.7,19.3,247.0,185.17,142.07
2018,5,25,10,45,14.5,265.5,2.8,19.45,279.0,210.0,161.26
2018,5,25,11,0,17.0,295.0,2.9,19.6,311.0,235.47,180.8
2018,5,25,11,15,15.0,272.0,3.05,19.65,286.0,218.91,167.97
2018,5,25,11,30,13.0,249.0,3.2,19.7,261.0,201.62,154.6
2018,5,25,11,45,16.0,276.0,3.35,19.75,291.0,226.18,173.73
2018,5,25,12,0,19.0,303.0,3.5,19.8,321.0,251.32,193.16
2018,5,25,12,15,17.0,282.5,3.6,19.7,298.5,235.28,180.89
2018,5,25,12,30,15.0,262.0,3.7,19.6,276.0,218.68,168.22
2018,5,25,12,45,11.5,225.0,3.75,19.45,236.0,187.07,143.75
2018,5,25,13,0,8.0,188.0,3.8,19.3,196.0,154.95,118.67
2018,5,25,13,15,8.5,196.0,3.85,19.1,204.0,162.25,124.68
2018,5,25,13,30,9.0,204.0,3.9,18.9,212.0,169.6,130.71
2018,5,25,13,45,17.0,250.0,3.9,18.7,265.0,215.34,167.18
2018,5,25,14,0,25.0,296.0,3.9,18.5,318.0,278.72,217.06
2018,5,25,14,15,39.0,323.0,3.85,18.3,355.5,318.88,248.85
2018,5,25,14,30,53.0,350.0,3.8,18.1,393.0,360.25,281.49
2018,5,25,14,45,56.5,334.5,3.75,17.9,378.5,351.13,275.24
2018,5,25,15,0,60.0,319.0,3.7,17.7,364.0,341.54,268.79
2018,5,25,15,15,119.0,304.5,3.7,17.7,387.5,401.71,317.8
2018,5,25,15,30,178.0,290.0,3.7,17.7,411.0,439.46,349.2
2018,5,25,15,45,366.5,225.5,3.6,17.45,451.5,571.93,455.82
2018,5,25,16,0,555.0,161.0,3.5,17.2,492.0,663.1,529.13
2018,5,25,16,15,639.5,130.0,3.4,17.0,480.0,683.48,546.82
2018,5,25,16,30,724.0,99.0,3.3,16.8,468.0,694.22,556.84
2018,5,25,16,45,665.0,99.5,3.25,16.6,410.5,626.4,506.92
2018,5,25,17,0,606.0,100.0,3.2,16.4,353.0,560.08,456.61
2018,5,25,17,15,574.0,91.0,3.1,16.15,304.5,503.5,412.91
2018,5,25,17,30,542.0,82.0,3.0,15.9,256.0,447.71,368.37
2018,5,25,17,45,488.0,73.0,2.85,15.6,208.5,380.68,313.14
2018,5,25,18,0,434.0,64.0,2.7,15.3,161.0,317.35,259.18
2018,5,25,18,15,368.5,53.0,2.45,14.85,121.0,251.0,201.33
2018,5,25,18,30,303.0,42.0,2.2,14.4,81.0,189.26,145.96
2018,5,25,18,45,192.5,29.0,1.9,13.95,50.0,117.71,74.88
2018,5,25,19,0,82.0,16.0,1.6,13.5,19.0,36.87,0.0
2018,5,25,19,15,41.0,8.0,1.55,13.25,9.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,2.3,11.15,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,2.4,11.2,1.0,0.79,0.0
2018,5,26,5,15,53.5,9.5,2.5,11.35,15.5,7.28,0.0
2018,5,26,5,30,107.0,18.0,2.6,11.5,30.0,13.76,6.18
2018,5,26,5,45,60.5,14.5,2.7,11.65,22.0,10.93,4.08
2018,5,26,6,0,14.0,11.0,2.8,11.8,14.0,9.0,2.46
2018,5,26,6,15,7.0,14.5,2.8,12.0,16.0,11.46,4.73
2018,5,26,6,30,0.0,18.0,2.8,12.2,18.0,13.69,6.75
2018,5,26,6,45,0.5,32.0,2.75,12.4,32.0,24.41,16.42
2018,5,26,7,0,1.0,46.0,2.7,12.6,46.0,35.19,26.02
2018,5,26,7,15,0.5,66.0,2.65,12.9,66.0,50.63,39.64
2018,5,26,7,30,0.0,86.0,2.6,13.2,86.0,66.09,53.09
2018,5,26,7,45,0.0,84.5,2.5,13.5,84.5,65.01,51.86
2018,5,26,8,0,0.0,83.0,2.4,13.8,83.0,63.88,50.63
2018,5,26,8,15,0.5,94.0,2.35,14.15,94.5,72.43,57.83
2018,5,26,8,30,1.0,105.0,2.3,14.5,106.0,80.52,64.55
2018,5,26,8,45,0.5,100.0,2.3,14.85,100.5,77.01,58.42
2018,5,26,9,0,0.0,95.0,2.3,15.2,95.0,73.36,55.21
2018,5,26,9,15,1.0,104.5,2.3,15.7,105.5,80.64,60.89
2018,5,26,9,30,2.0,114.0,2.3,16.2,116.0,88.09,66.67
2018,5,26,9,45,2.0,124.5,2.35,16.65,126.5,96.16,72.97
2018,5,26,10,0,2.0,135.0,2.4,17.1,137.0,104.29,79.29
2018,5,26,10,15,1.5,132.0,2.55,17.55,133.5,102.16,77.34
2018,5,26,10,30,1.0,129.0,2.7,18.0,130.0,99.92,75.35
2018,5,26,10,45,1.0,128.0,2.8,18.45,129.0,99.4,74.74
2018,5,26,11,0,1.0,127.0,2.9,18.9,128.0,98.87,74.14
2018,5,26,11,15,2.0,133.5,3.0,19.2,135.5,104.73,78.69
2018,5,26,11,30,3.0,140.0,3.1,19.5,143.0,110.72,83.35
2018,5,26,11,45,5.0,159.5,3.2,19.85,164.5,127.66,96.67
2018,5,26,12,0,7.0,179.0,3.3,20.2,186.0,144.89,110.14
2018,5,26,12,15,8.0,185.0,3.45,20.4,193.0,150.99,114.88
2018,5,26,12,30,9.0,191.0,3.6,20.6,200.0,157.13,119.69
2018,5,26,12,45,11.5,217.0,3.7,20.8,228.0,180.6,138.06
2018,5,26,13,0,14.0,243.0,3.8,21.0,256.0,204.48,156.65
2018,5,26,13,15,18.0,266.5,3.9,21.1,283.0,228.09,175.08
2018,5,26,13,30,22.0,290.0,4.0,21.2,310.0,266.17,204.59
2018,5,26,13,45,36.0,283.5,4.05,21.3,315.0,275.1,212.08
2018,5,26,14,0,50.0,277.0,4.1,21.4,320.0,283.99,219.65
2018,5,26,14,15,102.0,264.0,4.2,21.35,348.5,339.31,264.28
2018,5,26,14,30,154.0,251.0,4.3,21.3,377.0,376.49,294.88
2018,5,26,14,45,164.0,244.0,4.35,21.2,372.5,398.11,312.13
2018,5,26,15,0,174.0,237.0,4.4,21.1,368.0,400.97,315.38
2018,5,26,15,15,200.0,230.5,4.4,21.1,372.5,417.41,329.37
2018,5,26,15,30,226.0,224.0,4.4,21.1,377.0,432.1,342.0
2018,5,26,15,45,201.0,228.0,4.4,20.65,357.0,412.33,327.37
2018,5,26,16,0,176.0,232.0,4.4,20.2,337.0,374.51,298.93
2018,5,26,16,15,129.0,220.0,4.35,19.9,293.5,321.93,257.68
2018,5,26,16,30,82.0,208.0,4.3,19.6,250.0,255.34,204.72
2018,5,26,16,45,99.0,186.0,4.2,19.25,231.5,245.07,197.94
2018,5,26,17,0,116.0,164.0,4.1,18.9,213.0,247.38,200.9
2018,5,26,17,15,183.5,139.5,4.0,18.4,204.5,262.66,215.3
2018,5,26,17,30,251.0,115.0,3.9,17.9,196.0,284.09,233.78
2018,5,26,17,45,234.5,97.0,3.8,17.4,162.0,244.61,200.78
2018,5,26,18,0,218.0,79.0,3.7,16.9,128.0,206.0,167.62
2018,5,26,18,15,170.5,62.0,3.45,16.3,94.5,155.34,123.61
2018,5,26,18,30,123.0,45.0,3.2,15.7,61.0,109.24,82.97
2018,5,26,18,45,76.0,29.5,2.95,15.05,38.0,69.07,43.23
2018,5,26,19,0,29.0,14.0,2.7,14.4,15.0,19.59,0.0
2018,5,26,19,15,14.5,7.0,2.7,14.05,7.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,27,4,45,22.5,5.5,1.55,11.5,6.0,0.0,0.0
2018,5,27,5,0,45.0,11.0,1.5,11.6,12.0,8.65,0.0
2018,5,27,5,15,142.0,26.0,1.5,12.0,40.0,19.63,5.17
2018,5,27,5,30,239.0,41.0,1.5,12.4,68.0,30.92,20.88
2018,5,27,5,45,325.0,52.5,1.45,12.75,109.0,39.69,29.5
2018,5,27,6,0,411.0,64.0,1.4,13.1,150.0,48.49,37.74
2018,5,27,6,15,448.5,75.0,1.45,13.8,192.5,56.43,44.93
2018,5,27,6,30,486.0,86.0,1.5,14.5,235.0,66.6,53.87
2018,5,27,6,45,474.0,102.5,1.55,15.15,270.0,74.57,60.67
2018,5,27,7,0,462.0,119.0,1.6,15.8,305.0,84.39,68.92
2018,5,27,7,15,563.0,116.0,1.7,16.7,373.5,84.89,68.86
2018,5,27,7,30,664.0,113.0,1.8,17.6,442.0,83.3,66.99
2018,5,27,7,45,716.5,110.5,1.95,18.5,499.0,81.54,65.01
2018,5,27,8,0,769.0,108.0,2.1,19.4,556.0,86.8,69.03
2018,5,27,8,15,751.0,123.5,2.2,20.15,591.0,87.74,69.38
2018,5,27,8,30,733.0,139.0,2.3,20.9,626.0,94.66,74.78
2018,5,27,8,45,779.0,131.5,2.4,21.7,680.0,127.13,79.13
2018,5,27,9,0,825.0,124.0,2.5,22.5,734.0,179.39,104.21
2018,5,27,9,15,847.5,121.0,2.55,23.0,776.0,241.28,148.8
2018,5,27,9,30,870.0,118.0,2.6,23.5,818.0,297.89,194.52
2018,5,27,9,45,881.0,117.5,2.7,23.95,851.0,353.95,242.24
2018,5,27,10,0,892.0,117.0,2.8,24.4,884.0,409.88,289.9
2018,5,27,10,15,898.5,118.0,2.9,24.8,910.5,464.57,335.92
2018,5,27,10,30,905.0,119.0,3.0,25.2,937.0,518.23,379.95
2018,5,27,10,45,909.5,119.0,3.05,25.55,956.0,568.9,420.5
2018,5,27,11,0,914.0,119.0,3.1,25.9,975.0,617.88,458.6
2018,5,27,11,15,917.0,118.5,3.2,26.15,987.0,663.72,493.74
2018,5,27,11,30,920.0,118.0,3.3,26.4,999.0,707.38,526.47
2018,5,27,11,45,921.0,117.5,3.4,26.65,1003.0,747.29,555.88
2018,5,27,12,0,922.0,117.0,3.5,26.9,1007.0,784.57,582.89
2018,5,27,12,15,899.5,131.5,3.65,27.0,997.5,812.66,602.83
2018,5,27,12,30,877.0,146.0,3.8,27.1,988.0,836.61,619.51
2018,5,27,12,45,897.5,130.5,3.9,27.2,984.0,868.49,641.39
2018,5,27,13,0,918.0,115.0,4.0,27.3,980.0,897.01,660.95
2018,5,27,13,15,914.5,114.0,4.05,27.3,962.0,913.92,672.79
2018,5,27,13,30,911.0,113.0,4.1,27.3,944.0,927.05,682.28
2018,5,27,13,45,906.0,111.5,4.2,27.25,919.0,934.53,688.53
2018,5,27,14,0,901.0,110.0,4.3,27.2,894.0,938.13,692.36
2018,5,27,14,15,893.5,109.0,4.3,27.1,862.5,936.07,692.17
2018,5,27,14,30,886.0,108.0,4.3,27.0,831.0,930.21,689.61
2018,5,27,14,45,876.5,105.5,4.3,26.9,793.5,917.31,682.42
2018,5,27,15,0,867.0,103.0,4.3,26.8,756.0,900.79,672.9
2018,5,27,15,15,854.0,101.0,4.3,26.8,713.5,878.23,659.05
2018,5,27,15,30,841.0,99.0,4.3,26.8,671.0,852.5,643.05
2018,5,27,15,45,825.5,96.0,4.2,26.45,625.0,830.13,629.84
2018,5,27,16,0,810.0,93.0,4.1,26.1,579.0,795.07,607.63
2018,5,27,16,15,789.0,90.0,3.95,25.85,530.0,753.18,579.97
2018,5,27,16,30,768.0,87.0,3.8,25.6,481.0,709.45,550.67
2018,5,27,16,45,739.5,83.5,3.7,25.3,430.0,658.12,515.6
2018,5,27,17,0,711.0,80.0,3.6,25.0,379.0,606.12,478.34
2018,5,27,17,15,672.0,75.0,3.25,24.3,327.5,548.34,435.2
2018,5,27,17,30,633.0,70.0,2.9,23.6,276.0,488.87,389.45
2018,5,27,17,45,576.5,64.0,2.6,22.95,226.5,419.95,334.78
2018,5,27,18,0,520.0,58.0,2.3,22.3,177.0,354.73,281.11
2018,5,27,18,15,434.0,49.5,2.05,21.3,132.0,277.42,216.72
2018,5,27,18,30,348.0,41.0,1.8,20.3,87.0,208.01,157.07
2018,5,27,18,45,226.5,29.0,1.5,19.25,54.0,130.11,84.48
2018,5,27,19,0,105.0,17.0,1.2,18.2,21.0,44.39,0.0
2018,5,27,19,15,52.5,8.5,1.2,17.8,10.5,6.69,0.0
2018,5,27,19,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,15.7,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,5,28,4,45,41.0,6.0,0.35,16.15,7.0,0.0,0.0
2018,5,28,5,0,82.0,12.0,0.3,16.4,14.0,9.44,0.0
2018,5,28,5,15,208.5,24.0,0.25,17.05,44.0,19.72,5.58
2018,5,28,5,30,335.0,36.0,0.2,17.7,74.0,29.61,19.4
2018,5,28,5,45,428.0,44.0,0.2,18.35,117.5,36.05,25.73
2018,5,28,6,0,521.0,52.0,0.2,19.0,161.0,42.6,31.76
2018,5,28,6,15,581.0,57.5,0.3,19.8,210.5,47.01,35.67
2018,5,28,6,30,641.0,63.0,0.4,20.6,260.0,51.48,39.45
2018,5,28,6,45,683.0,67.0,0.45,21.35,311.5,59.14,45.87
2018,5,28,7,0,725.0,71.0,0.5,22.1,363.0,62.53,48.48
2018,5,28,7,15,755.5,74.5,0.7,23.05,415.5,65.34,50.5
2018,5,28,7,30,786.0,78.0,0.9,24.0,468.0,68.12,52.45
2018,5,28,7,45,808.5,81.0,1.1,24.95,518.5,70.32,53.89
2018,5,28,8,0,831.0,84.0,1.3,25.9,569.0,80.66,62.08
2018,5,28,8,15,848.0,86.0,1.45,26.55,616.5,82.55,63.26
2018,5,28,8,30,865.0,88.0,1.6,27.2,664.0,84.31,64.35
2018,5,28,8,45,878.5,89.5,1.75,27.9,707.5,115.8,66.49
2018,5,28,9,0,892.0,91.0,1.9,28.6,751.0,174.24,95.13
2018,5,28,9,15,899.5,94.0,2.05,29.05,789.0,233.46,136.99
2018,5,28,9,30,907.0,97.0,2.2,29.5,827.0,292.71,184.4
2018,5,28,9,45,911.5,100.0,2.35,29.95,859.0,350.83,232.92
2018,5,28,10,0,916.0,103.0,2.5,30.4,891.0,408.15,280.8
2018,5,28,10,15,921.5,104.0,2.6,30.7,917.5,463.51,326.44
2018,5,28,10,30,927.0,105.0,2.7,31.0,944.0,517.68,370.01
2018,5,28,10,45,931.5,105.5,2.85,31.25,964.0,569.58,410.92
2018,5,28,11,0,936.0,106.0,3.0,31.5,984.0,619.76,449.48
2018,5,28,11,15,938.5,106.5,3.05,31.7,996.0,666.8,484.6
2018,5,28,11,30,941.0,107.0,3.1,31.9,1008.0,711.58,517.24
2018,5,28,11,45,942.0,106.5,3.2,32.05,1012.5,752.13,546.6
2018,5,28,12,0,943.0,106.0,3.3,32.2,1017.0,789.95,573.57
2018,5,28,12,15,941.0,107.0,3.4,32.25,1013.5,823.81,596.49
2018,5,28,12,30,939.0,108.0,3.5,32.3,1010.0,854.49,617.05
2018,5,28,12,45,935.5,108.5,3.6,32.35,999.0,880.16,634.33
2018,5,28,13,0,932.0,109.0,3.7,32.4,988.0,902.25,649.35
2018,5,28,13,15,928.5,108.5,3.8,32.35,970.0,919.76,661.75
2018,5,28,13,30,925.0,108.0,3.9,32.3,952.0,933.46,671.8
2018,5,28,13,45,920.0,106.5,3.95,32.2,927.0,941.02,677.86
2018,5,28,14,0,915.0,105.0,4.0,32.1,902.0,944.65,681.52
2018,5,28,14,15,908.0,103.0,4.05,31.95,870.0,942.04,681.41
2018,5,28,14,30,901.0,101.0,4.1,31.8,838.0,935.56,678.91
2018,5,28,14,45,891.5,100.0,4.1,31.65,801.0,924.04,672.96
2018,5,28,15,0,882.0,99.0,4.1,31.5,764.0,908.91,664.74
2018,5,28,15,15,869.5,97.0,4.1,31.5,721.5,886.6,651.39
2018,5,28,15,30,857.0,95.0,4.1,31.5,679.0,861.05,635.91
2018,5,28,15,45,841.0,92.5,4.05,31.0,632.5,828.95,616.98
2018,5,28,16,0,825.0,90.0,4.0,30.5,586.0,803.05,602.17
2018,5,28,16,15,804.5,87.0,3.9,30.1,536.5,761.22,575.62
2018,5,28,16,30,784.0,84.0,3.8,29.7,487.0,717.48,547.41
2018,5,28,16,45,756.0,80.0,3.7,29.3,435.5,665.52,512.76
2018,5,28,17,0,728.0,76.0,3.6,28.9,384.0,612.85,476.07
2018,5,28,17,15,690.0,72.0,3.3,28.15,332.5,553.28,432.61
2018,5,28,17,30,652.0,68.0,3.0,27.4,281.0,497.54,390.5
2018,5,28,17,45,597.0,62.0,2.65,26.6,231.0,428.73,336.85
2018,5,28,18,0,542.0,56.0,2.3,25.8,181.0,363.46,284.02
2018,5,28,18,15,458.5,48.0,2.05,24.7,135.5,286.91,221.18
2018,5,28,18,30,375.0,40.0,1.8,23.6,90.0,217.98,162.65
2018,5,28,18,45,249.5,28.5,1.55,22.5,56.0,139.38,90.86
2018,5,28,19,0,124.0,17.0,1.3,21.4,22.0,49.96,0.0
2018,5,28,19,15,62.0,8.5,1.25,21.05,11.0,6.69,0.0
2018,5,28,19,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,29,4,45,38.5,6.0,0.9,17.95,7.0,0.0,0.0
2018,5,29,5,0,77.0,12.0,0.9,18.1,14.0,9.44,0.0
2018,5,29,5,15,198.0,24.5,1.1,18.8,44.0,18.72,5.34
2018,5,29,5,30,319.0,37.0,1.3,19.5,74.0,30.36,19.82
2018,5,29,5,45,399.5,46.0,1.5,20.15,115.0,37.46,26.66
2018,5,29,6,0,480.0,55.0,1.7,20.8,156.0,44.58,33.15
2018,5,29,6,15,490.5,66.0,1.7,21.45,193.5,52.46,40.08
2018,5,29,6,30,501.0,77.0,1.7,22.1,231.0,59.95,46.48
2018,5,29,6,45,556.5,83.0,1.7,22.8,283.5,64.12,49.85
2018,5,29,7,0,612.0,89.0,1.7,23.5,336.0,68.3,53.12
2018,5,29,7,15,684.5,87.0,1.65,24.3,398.5,67.44,52.02
2018,5,29,7,30,757.0,85.0,1.6,25.1,461.0,72.41,55.82
2018,5,29,7,45,779.0,88.5,1.5,25.95,510.5,74.71,57.33
2018,5,29,8,0,801.0,92.0,1.4,26.8,560.0,76.92,58.75
2018,5,29,8,15,818.0,95.0,1.35,27.45,607.0,78.59,59.76
2018,5,29,8,30,835.0,98.0,1.3,28.1,654.0,89.31,68.17
2018,5,29,8,45,848.0,100.0,1.25,28.7,697.0,119.26,69.9
2018,5,29,9,0,861.0,102.0,1.2,29.3,740.0,176.19,97.42
2018,5,29,9,15,874.5,102.0,1.2,29.8,779.0,232.88,136.57
2018,5,29,9,30,888.0,102.0,1.2,30.3,818.0,290.23,181.49
2018,5,29,9,45,899.5,101.0,1.2,30.75,851.5,346.74,227.62
2018,5,29,10,0,911.0,100.0,1.2,31.2,885.0,403.16,273.55
2018,5,29,10,15,915.5,101.5,1.3,31.5,910.5,458.08,318.05
2018,5,29,10,30,920.0,103.0,1.4,31.8,936.0,511.73,360.44
2018,5,29,10,45,924.0,103.5,1.5,32.15,955.5,562.93,399.8
2018,5,29,11,0,928.0,104.0,1.6,32.5,975.0,612.39,436.76
2018,5,29,11,15,930.0,105.0,1.75,32.65,987.0,659.06,471.46
2018,5,29,11,30,932.0,106.0,1.9,32.8,999.0,703.46,503.83
2018,5,29,11,45,932.5,106.0,2.0,32.95,1003.5,743.63,532.43
2018,5,29,12,0,933.0,106.0,2.1,33.1,1008.0,781.1,558.72
2018,5,29,12,15,931.0,107.5,2.3,33.1,1005.0,815.02,582.26
2018,5,29,12,30,929.0,109.0,2.5,33.1,1002.0,845.81,603.46
2018,5,29,12,45,924.5,110.0,2.65,33.1,990.5,870.84,620.64
2018,5,29,13,0,920.0,111.0,2.8,33.1,979.0,892.3,635.63
2018,5,29,13,15,916.0,110.5,3.0,32.95,961.0,909.2,648.52
2018,5,29,13,30,912.0,110.0,3.2,32.8,943.0,922.34,659.12
2018,5,29,13,45,905.5,109.5,3.4,32.65,918.0,929.41,665.93
2018,5,29,14,0,899.0,109.0,3.6,32.5,893.0,932.62,670.37
2018,5,29,14,15,891.0,108.0,3.75,32.15,861.5,930.16,671.48
2018,5,29,14,30,883.0,107.0,3.9,31.8,830.0,923.92,670.23
2018,5,29,14,45,872.5,105.5,4.05,31.45,792.5,911.22,664.78
2018,5,29,15,0,862.0,104.0,4.2,31.1,755.0,894.97,657.02
2018,5,29,15,15,849.5,101.5,4.2,31.1,713.0,872.51,643.47
2018,5,29,15,30,837.0,99.0,4.2,31.1,671.0,846.88,627.8
2018,5,29,15,45,819.5,97.5,4.4,30.1,625.0,824.67,617.72
2018,5,29,16,0,802.0,96.0,4.6,29.1,579.0,789.92,598.65
2018,5,29,16,15,780.0,93.0,4.6,28.4,530.0,747.59,572.41
2018,5,29,16,30,758.0,90.0,4.6,27.7,481.0,703.49,544.38
2018,5,29,16,45,728.5,86.0,4.6,26.95,430.0,651.35,509.86
2018,5,29,17,0,699.0,82.0,4.6,26.2,379.0,601.58,474.96
2018,5,29,17,15,660.5,77.0,4.5,25.25,328.0,541.93,431.25
2018,5,29,17,30,622.0,72.0,4.4,24.3,277.0,483.38,386.77
2018,5,29,17,45,567.0,66.0,4.25,23.35,228.0,415.93,333.45
2018,5,29,18,0,512.0,60.0,4.1,22.4,179.0,352.0,280.92
2018,5,29,18,15,422.5,51.5,3.9,21.45,133.5,273.56,215.1
2018,5,29,18,30,333.0,43.0,3.7,20.5,88.0,203.29,154.56
2018,5,29,18,45,220.5,30.5,3.5,19.55,55.5,130.08,87.14
2018,5,29,19,0,108.0,18.0,3.3,18.6,23.0,46.0,0.0
2018,5,29,19,15,54.0,9.0,3.25,18.05,11.5,20.09,0.0
2018,5,29,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,30,4,45,12.5,4.0,3.45,11.5,4.5,0.0,0.0
2018,5,30,5,0,25.0,8.0,3.6,11.6,9.0,6.29,0.0
2018,5,30,5,15,47.5,13.5,3.7,11.9,18.0,10.53,0.9
2018,5,30,5,30,70.0,19.0,3.8,12.2,27.0,14.83,7.14
2018,5,30,5,45,35.0,18.0,3.9,12.5,22.0,14.58,7.3
2018,5,30,6,0,0.0,17.0,4.0,12.8,17.0,12.91,5.95
2018,5,30,6,15,0.0,18.5,4.0,13.2,18.5,14.06,7.03
2018,5,30,6,30,0.0,20.0,4.0,13.6,20.0,15.21,8.06
2018,5,30,6,45,0.0,19.0,3.95,14.05,19.0,14.46,7.34
2018,5,30,7,0,0.0,18.0,3.9,14.5,18.0,13.71,6.61
2018,5,30,7,15,0.0,27.5,3.9,15.05,27.5,20.99,13.03
2018,5,30,7,30,0.0,37.0,3.9,15.6,37.0,28.3,19.38
2018,5,30,7,45,1.0,88.0,3.85,16.1,88.5,67.75,53.72
2018,5,30,8,0,2.0,139.0,3.8,16.6,140.0,103.8,84.47
2018,5,30,8,15,2.0,129.0,3.8,17.2,130.0,97.33,78.44
2018,5,30,8,30,2.0,119.0,3.8,17.8,120.0,90.56,72.26
2018,5,30,8,45,4.0,144.5,3.8,18.4,147.0,108.96,83.46
2018,5,30,9,0,6.0,170.0,3.8,19.0,174.0,127.83,98.05
2018,5,30,9,15,10.5,206.0,3.8,19.5,214.0,154.8,118.87
2018,5,30,9,30,15.0,242.0,3.8,20.0,254.0,182.52,140.1
2018,5,30,9,45,20.0,276.0,3.85,20.5,293.0,209.89,160.9
2018,5,30,10,0,25.0,310.0,3.9,21.0,332.0,232.41,177.8
2018,5,30,10,15,26.0,319.5,3.95,21.3,342.5,244.29,186.69
2018,5,30,10,30,27.0,329.0,4.0,21.6,353.0,256.41,195.75
2018,5,30,10,45,25.5,332.0,4.1,21.95,355.5,262.82,200.41
2018,5,30,11,0,24.0,335.0,4.2,22.3,358.0,269.02,204.87
2018,5,30,11,15,32.5,353.0,4.25,22.4,384.0,292.48,222.71
2018,5,30,11,30,41.0,371.0,4.3,22.5,410.0,317.15,241.42
2018,5,30,11,45,77.5,369.5,4.4,22.65,444.0,347.16,264.74
2018,5,30,12,0,114.0,368.0,4.5,22.8,478.0,388.12,296.28
2018,5,30,12,15,240.5,351.5,4.65,22.75,583.0,489.19,374.56
2018,5,30,12,30,367.0,335.0,4.8,22.7,688.0,602.07,460.16
2018,5,30,12,45,390.0,330.0,4.9,22.65,701.5,634.35,484.55
2018,5,30,13,0,413.0,325.0,5.0,22.6,715.0,665.67,508.54
2018,5,30,13,15,404.5,318.5,5.1,22.35,694.5,666.96,510.77
2018,5,30,13,30,396.0,312.0,5.2,22.1,674.0,665.63,511.23
2018,5,30,13,45,281.0,332.5,5.25,21.85,586.0,572.99,442.22
2018,5,30,14,0,166.0,353.0,5.3,21.6,498.0,476.64,368.92
2018,5,30,14,15,261.5,334.5,5.3,21.3,553.5,568.57,441.42
2018,5,30,14,30,357.0,316.0,5.3,21.0,609.0,641.0,498.42
2018,5,30,14,45,298.5,323.0,5.3,20.7,560.5,596.69,465.26
2018,5,30,15,0,240.0,330.0,5.3,20.4,512.0,551.9,431.74
2018,5,30,15,15,317.5,293.5,5.3,20.4,519.5,583.63,459.06
2018,5,30,15,30,395.0,257.0,5.3,20.4,527.0,630.54,497.0
2018,5,30,15,45,513.5,207.0,5.2,19.6,533.0,674.53,535.26
2018,5,30,16,0,632.0,157.0,5.1,18.8,539.0,718.62,573.25
2018,5,30,16,15,572.5,157.0,5.05,18.3,481.0,653.39,525.23
2018,5,30,16,30,513.0,157.0,5.0,17.8,423.0,581.6,471.79
2018,5,30,16,45,459.5,149.0,4.9,17.3,368.5,516.49,422.24
2018,5,30,17,0,406.0,141.0,4.8,16.8,314.0,453.53,373.19
2018,5,30,17,15,422.0,119.5,4.75,16.25,278.5,424.33,351.29
2018,5,30,17,30,438.0,98.0,4.7,15.7,243.0,392.07,325.8
2018,5,30,17,45,407.5,85.0,4.65,15.1,201.5,340.21,282.61
2018,5,30,18,0,377.0,72.0,4.6,14.5,160.0,290.21,239.48
2018,5,30,18,15,310.0,59.5,4.5,13.95,120.0,226.21,183.39
2018,5,30,18,30,243.0,47.0,4.4,13.4,80.0,168.87,132.05
2018,5,30,18,45,152.0,32.0,4.35,12.85,50.0,107.49,74.47
2018,5,30,19,0,61.0,17.0,4.3,12.3,20.0,39.9,0.0
2018,5,30,19,15,30.5,8.5,4.25,11.95,10.0,14.03,0.0
2018,5,30,19,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,31,4,45,1.0,2.5,3.0,10.35,2.5,0.0,0.0
2018,5,31,5,0,2.0,5.0,3.0,10.4,5.0,3.93,0.0
2018,5,31,5,15,1.0,13.0,3.0,10.6,13.0,9.89,0.71
2018,5,31,5,30,0.0,21.0,3.0,10.8,21.0,15.99,8.24
2018,5,31,5,45,0.0,34.0,3.0,11.0,34.0,25.97,17.54
2018,5,31,6,0,0.0,47.0,3.0,11.2,47.0,35.97,26.8
2018,5,31,6,15,0.0,55.0,3.0,11.6,55.0,42.13,32.47
2018,5,31,6,30,0.0,63.0,3.0,12.0,63.0,48.29,37.99
2018,5,31,6,45,0.0,67.0,3.0,12.4,67.0,51.38,40.64
2018,5,31,7,0,0.0,71.0,3.0,12.8,71.0,54.48,43.21
2018,5,31,7,15,0.0,87.5,3.0,13.35,87.5,66.87,53.93
2018,5,31,7,30,0.0,104.0,3.0,13.9,104.0,78.84,64.11
2018,5,31,7,45,0.5,106.0,3.0,14.4,106.5,80.61,65.28
2018,5,31,8,0,1.0,108.0,3.0,14.9,109.0,82.32,66.41
2018,5,31,8,15,2.0,131.0,3.05,15.4,132.5,98.72,80.18
2018,5,31,8,30,3.0,154.0,3.1,15.9,156.0,114.83,93.53
2018,5,31,8,45,5.5,177.0,3.15,16.4,181.0,131.24,102.11
2018,5,31,9,0,8.0,200.0,3.2,16.9,206.0,148.53,115.35
2018,5,31,9,15,10.0,211.0,3.3,17.25,219.0,158.1,122.48
2018,5,31,9,30,12.0,222.0,3.4,17.6,232.0,167.98,129.91
2018,5,31,9,45,17.5,256.0,3.5,17.95,271.0,195.28,151.01
2018,5,31,10,0,23.0,290.0,3.6,18.3,310.0,218.27,168.6
2018,5,31,10,15,20.0,285.5,3.7,18.5,303.0,222.19,171.55
2018,5,31,10,30,17.0,281.0,3.8,18.7,296.0,220.15,169.84
2018,5,31,10,45,16.5,265.0,3.95,18.9,280.0,210.33,162.08
2018,5,31,11,0,16.0,249.0,4.1,19.1,264.0,199.98,153.92
2018,5,31,11,15,16.0,256.5,4.25,19.15,271.5,207.38,159.72
2018,5,31,11,30,16.0,264.0,4.4,19.2,279.0,214.81,165.53
2018,5,31,11,45,18.0,282.0,4.55,19.25,299.0,231.83,178.83
2018,5,31,12,0,20.0,300.0,4.7,19.3,319.0,255.53,197.27
2018,5,31,12,15,35.5,344.5,4.8,19.25,378.5,307.24,237.6
2018,5,31,12,30,51.0,389.0,4.9,19.2,438.0,361.17,279.28
2018,5,31,12,45,48.5,380.0,5.0,19.1,426.0,356.48,275.92
2018,5,31,13,0,46.0,371.0,5.1,19.0,414.0,351.04,272.14
2018,5,31,13,15,49.0,348.5,5.1,18.9,394.0,337.79,262.54
2018,5,31,13,30,52.0,326.0,5.1,18.8,374.0,323.8,252.38
2018,5,31,13,45,76.5,321.5,5.1,18.65,389.5,344.64,269.82
2018,5,31,14,0,101.0,317.0,5.1,18.5,405.0,383.62,301.07
2018,5,31,14,15,262.0,272.5,5.05,18.35,490.0,508.32,401.86
2018,5,31,14,30,423.0,228.0,5.0,18.2,575.0,634.67,501.3
2018,5,31,14,45,441.5,222.5,4.9,18.0,570.5,646.72,511.08
2018,5,31,15,0,460.0,217.0,4.8,17.8,566.0,656.34,519.59
2018,5,31,15,15,430.0,208.5,4.8,17.8,520.0,617.4,491.02
2018,5,31,15,30,400.0,200.0,4.8,17.8,474.0,577.21,461.42
2018,5,31,15,45,346.0,206.0,4.7,17.3,431.5,530.78,426.44
2018,5,31,16,0,292.0,212.0,4.6,16.8,389.0,465.16,376.4
2018,5,31,16,15,259.5,204.5,4.55,16.45,352.0,425.08,345.83
2018,5,31,16,30,227.0,197.0,4.5,16.1,315.0,385.95,315.44
2018,5,31,16,45,258.0,173.5,4.45,15.75,294.5,377.17,310.46
2018,5,31,17,0,289.0,150.0,4.4,15.4,274.0,364.95,302.27
2018,5,31,17,15,381.0,123.0,4.3,14.9,263.5,400.92,333.24
2018,5,31,17,30,473.0,96.0,4.2,14.4,253.0,410.73,342.11
2018,5,31,17,45,478.5,81.5,4.1,13.95,217.0,381.48,317.08
2018,5,31,18,0,484.0,67.0,4.0,13.5,181.0,344.12,284.08
2018,5,31,18,15,406.0,57.5,3.8,13.05,137.5,271.15,220.24
2018,5,31,18,30,328.0,48.0,3.6,12.6,94.0,204.42,160.54
2018,5,31,18,45,212.0,34.5,3.4,12.15,59.5,131.48,92.73
2018,5,31,19,0,96.0,21.0,3.2,11.7,25.0,59.88,0.0
2018,5,31,19,15,48.0,10.5,3.2,11.45,12.5,19.81,0.0
2018,5,31,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,1,4,45,34.5,6.5,1.7,9.85,7.5,0.0,0.0
2018,6,1,5,0,69.0,13.0,1.8,10.1,15.0,10.23,0.0
2018,6,1,5,15,188.0,27.0,1.85,10.55,46.0,20.52,7.87
2018,6,1,5,30,307.0,41.0,1.9,11.0,77.0,31.28,21.51
2018,6,1,5,45,401.5,50.0,1.95,11.45,121.0,40.69,30.6
2018,6,1,6,0,496.0,59.0,2.0,11.9,165.0,47.84,37.37
2018,6,1,6,15,559.0,65.0,2.0,12.55,214.5,52.41,41.57
2018,6,1,6,30,622.0,71.0,2.0,13.2,264.0,57.06,45.64
2018,6,1,6,45,667.0,75.5,1.95,13.85,316.5,60.4,48.42
2018,6,1,7,0,712.0,80.0,1.9,14.5,369.0,63.78,51.13
2018,6,1,7,15,743.5,83.5,1.9,15.3,421.0,71.62,57.66
2018,6,1,7,30,775.0,87.0,1.9,16.1,473.0,74.17,59.47
2018,6,1,7,45,799.5,89.0,1.9,16.85,523.5,75.5,60.21
2018,6,1,8,0,824.0,91.0,1.9,17.6,574.0,76.81,60.95
2018,6,1,8,15,841.5,93.5,2.0,18.5,622.0,78.24,61.74
2018,6,1,8,30,859.0,96.0,2.1,19.4,670.0,88.83,70.3
2018,6,1,8,45,873.0,98.0,2.15,20.25,714.0,117.01,71.4
2018,6,1,9,0,887.0,100.0,2.2,21.1,758.0,175.36,99.72
2018,6,1,9,15,899.5,101.0,2.2,21.8,798.0,233.82,141.23
2018,6,1,9,30,912.0,102.0,2.2,22.5,838.0,292.85,189.04
2018,6,1,9,45,923.0,100.5,2.25,23.2,871.5,350.12,237.61
2018,6,1,10,0,934.0,99.0,2.3,23.9,905.0,407.19,286.04
2018,6,1,10,15,939.5,100.5,2.35,24.45,932.0,463.64,333.27
2018,6,1,10,30,945.0,102.0,2.4,25.0,959.0,518.89,378.22
2018,6,1,10,45,949.0,102.0,2.4,25.55,978.5,570.89,419.22
2018,6,1,11,0,953.0,102.0,2.4,26.1,998.0,621.08,457.49
2018,6,1,11,15,955.5,102.5,2.45,26.5,1010.5,668.72,493.2
2018,6,1,11,30,958.0,103.0,2.5,26.9,1023.0,714.07,526.29
2018,6,1,11,45,959.0,103.5,2.6,27.3,1028.0,755.92,556.41
2018,6,1,12,0,960.0,104.0,2.7,27.7,1033.0,795.07,584.04
2018,6,1,12,15,956.0,106.0,2.75,27.95,1029.0,828.73,606.42
2018,6,1,12,30,952.0,108.0,2.8,28.2,1025.0,859.1,626.15
2018,6,1,12,45,945.0,111.0,2.9,28.4,1013.0,884.4,642.98
2018,6,1,13,0,938.0,114.0,3.0,28.6,1001.0,906.03,657.47
2018,6,1,13,15,935.0,112.5,3.1,28.7,983.0,923.42,669.54
2018,6,1,13,30,932.0,111.0,3.2,28.8,965.0,936.96,679.21
2018,6,1,13,45,926.5,110.5,3.3,28.85,940.0,945.29,685.77
2018,6,1,14,0,921.0,110.0,3.4,28.9,915.0,949.71,689.92
2018,6,1,14,15,913.5,108.0,3.45,28.8,883.0,946.96,689.62
2018,6,1,14,30,906.0,106.0,3.5,28.7,851.0,940.31,686.92
2018,6,1,14,45,897.0,104.0,3.6,28.65,813.5,928.49,681.1
2018,6,1,15,0,888.0,102.0,3.7,28.6,776.0,913.01,672.92
2018,6,1,15,15,875.5,100.0,3.7,28.6,733.5,890.9,659.65
2018,6,1,15,30,863.0,98.0,3.7,28.6,691.0,865.54,644.22
2018,6,1,15,45,848.0,95.0,3.8,28.15,644.5,833.93,626.09
2018,6,1,16,0,833.0,92.0,3.9,27.7,598.0,808.41,611.98
2018,6,1,16,15,813.5,88.5,3.85,27.3,548.0,766.88,585.59
2018,6,1,16,30,794.0,85.0,3.8,26.9,498.0,723.34,557.44
2018,6,1,16,45,767.0,81.0,3.8,26.5,446.5,672.07,523.3
2018,6,1,17,0,740.0,77.0,3.8,26.1,395.0,619.96,486.85
2018,6,1,17,15,703.5,72.5,3.45,25.35,343.0,560.64,443.04
2018,6,1,17,30,667.0,68.0,3.1,24.6,291.0,504.77,400.35
2018,6,1,17,45,615.0,62.5,2.75,23.85,241.0,437.83,347.61
2018,6,1,18,0,563.0,57.0,2.4,23.1,191.0,374.06,295.46
2018,6,1,18,15,482.5,49.5,2.1,21.95,145.0,298.6,232.95
2018,6,1,18,30,402.0,42.0,1.8,20.8,99.0,230.28,174.45
2018,6,1,18,45,279.0,31.0,1.55,19.7,63.5,151.78,104.48
2018,6,1,19,0,156.0,20.0,1.3,18.6,28.0,76.69,0.0
2018,6,1,19,15,78.0,10.0,1.25,18.2,14.0,26.62,0.0
2018,6,1,19,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,2,4,45,44.5,6.5,0.65,15.0,7.5,0.0,0.0
2018,6,2,5,0,89.0,13.0,0.6,15.3,15.0,10.23,0.0
2018,6,2,5,15,216.0,25.0,0.7,16.1,46.5,20.51,7.86
2018,6,2,5,30,343.0,37.0,0.8,16.9,78.0,30.41,20.24
