Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,3,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,6,12,4,45,58.0,7.5,0.45,16.1,9.5,0.0,0.0
2018,6,12,5,0,116.0,15.0,0.4,16.5,19.0,11.8,0.0
2018,6,12,5,15,246.5,26.0,0.4,17.4,51.0,21.4,9.43
2018,6,12,5,30,377.0,37.0,0.4,18.3,83.0,30.52,20.34
2018,6,12,5,45,464.0,44.5,0.4,19.2,127.5,36.61,26.18
2018,6,12,6,0,551.0,52.0,0.4,20.1,172.0,42.81,31.81
2018,6,12,6,15,607.5,57.5,0.5,21.05,221.5,47.25,35.68
2018,6,12,6,30,664.0,63.0,0.6,22.0,271.0,51.75,39.43
2018,6,12,6,45,702.5,67.0,0.7,22.9,322.5,59.4,45.77
2018,6,12,7,0,741.0,71.0,0.8,23.8,374.0,62.77,48.32
2018,6,12,7,15,769.5,74.5,0.95,24.9,425.5,65.58,50.28
2018,6,12,7,30,798.0,78.0,1.1,26.0,477.0,68.34,52.17
2018,6,12,7,45,819.0,80.5,1.25,27.05,527.0,70.19,53.28
2018,6,12,8,0,840.0,83.0,1.4,28.1,577.0,80.29,61.18
2018,6,12,8,15,855.5,85.5,1.45,28.85,624.0,82.46,62.55
2018,6,12,8,30,871.0,88.0,1.5,29.6,671.0,84.48,63.81
2018,6,12,8,45,883.5,90.0,1.55,30.3,714.5,102.79,62.53
2018,6,12,9,0,896.0,92.0,1.6,31.0,758.0,160.92,86.13
2018,6,12,9,15,906.5,93.0,1.65,31.5,797.0,218.96,124.05
2018,6,12,9,30,917.0,94.0,1.7,32.0,836.0,277.35,168.93
2018,6,12,9,45,925.5,94.5,1.8,32.5,869.5,334.95,215.87
2018,6,12,10,0,934.0,95.0,1.9,33.0,903.0,392.18,262.86
2018,6,12,10,15,939.0,96.0,2.0,33.35,929.0,447.74,308.17
2018,6,12,10,30,944.0,97.0,2.1,33.7,955.0,502.08,351.45
2018,6,12,10,45,947.5,98.0,2.25,34.05,975.0,554.23,392.1
2018,6,12,11,0,951.0,99.0,2.4,34.4,995.0,604.59,430.31
2018,6,12,11,15,953.0,99.5,2.5,34.55,1007.5,651.7,465.43
2018,6,12,11,30,955.0,100.0,2.6,34.7,1020.0,696.52,498.11
2018,6,12,11,45,955.5,100.0,2.7,34.9,1025.0,737.49,527.38
2018,6,12,12,0,956.0,100.0,2.8,35.1,1030.0,775.76,554.26
2018,6,12,12,15,954.0,100.5,2.95,35.1,1026.5,809.7,577.93
2018,6,12,12,30,952.0,101.0,3.1,35.1,1023.0,840.48,598.65
2018,6,12,12,45,948.0,102.0,3.2,35.1,1012.5,866.73,616.2
2018,6,12,13,0,944.0,103.0,3.3,35.1,1002.0,889.43,631.52
2018,6,12,13,15,940.5,102.5,3.45,35.0,984.5,907.54,644.56
2018,6,12,13,30,937.0,102.0,3.6,34.9,967.0,921.86,655.28
2018,6,12,13,45,931.5,101.5,3.7,34.75,942.5,930.56,662.38
2018,6,12,14,0,926.0,101.0,3.8,34.6,918.0,935.35,667.14
2018,6,12,14,15,919.0,99.5,3.85,34.35,887.0,933.95,668.03
2018,6,12,14,30,912.0,98.0,3.9,34.1,856.0,928.67,666.57
2018,6,12,14,45,902.5,96.5,4.0,33.8,819.0,917.36,661.69
2018,6,12,15,0,893.0,95.0,4.1,33.5,782.0,902.41,654.49
2018,6,12,15,15,881.5,93.0,4.1,33.5,740.5,881.67,642.22
2018,6,12,15,30,870.0,91.0,4.1,33.5,699.0,857.63,627.8
2018,6,12,15,45,855.0,89.5,4.15,32.8,653.5,828.09,611.61
2018,6,12,16,0,840.0,88.0,4.2,32.1,608.0,795.83,593.34
2018,6,12,16,15,821.0,84.5,4.15,31.6,559.0,763.68,574.03
2018,6,12,16,30,802.0,81.0,4.1,31.1,510.0,720.99,547.02
2018,6,12,16,45,776.5,78.5,4.1,30.6,459.5,672.98,515.88
2018,6,12,17,0,751.0,76.0,4.1,30.1,409.0,623.97,482.37
2018,6,12,17,15,717.0,71.5,3.95,29.35,357.5,566.53,441.19
2018,6,12,17,30,683.0,67.0,3.8,28.6,306.0,509.54,398.92
2018,6,12,17,45,634.5,62.0,3.7,27.85,256.0,447.15,350.9
2018,6,12,18,0,586.0,57.0,3.6,27.1,206.0,385.33,301.47
2018,6,12,18,15,513.0,50.5,3.3,26.05,160.0,313.68,242.76
2018,6,12,18,30,440.0,44.0,3.0,25.0,114.0,248.22,187.33
2018,6,12,18,45,327.0,34.5,2.7,23.95,76.5,172.43,122.71
2018,6,12,19,0,214.0,25.0,2.4,22.9,39.0,102.72,41.37
2018,6,12,19,15,112.5,13.5,2.35,22.25,20.5,37.92,0.0
2018,6,12,19,30,11.0,2.0,2.3,21.6,2.0,0.0,0.0
2018,6,12,19,45,5.5,1.0,2.25,20.95,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,19.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,18.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,13,4,45,59.0,7.5,1.6,14.3,9.5,0.0,0.0
2018,6,13,5,0,118.0,15.0,1.7,14.5,19.0,11.8,0.0
2018,6,13,5,15,249.5,26.0,1.75,15.1,51.5,21.41,9.52
2018,6,13,5,30,381.0,37.0,1.8,15.7,84.0,30.54,20.54
2018,6,13,5,45,470.5,44.0,1.9,16.25,128.5,36.26,26.16
2018,6,13,6,0,560.0,51.0,2.0,16.8,173.0,42.12,31.61
2018,6,13,6,15,617.5,56.0,2.0,17.6,223.0,46.25,35.3
2018,6,13,6,30,675.0,61.0,2.0,18.4,273.0,54.59,42.52
2018,6,13,6,45,715.0,65.0,2.0,19.2,325.0,58.06,45.32
2018,6,13,7,0,755.0,69.0,2.0,20.0,377.0,61.53,48.04
2018,6,13,7,15,783.5,72.0,2.0,20.95,429.0,64.05,49.84
2018,6,13,7,30,812.0,75.0,2.0,21.9,481.0,66.55,51.59
2018,6,13,7,45,833.5,77.0,2.0,22.85,531.5,75.93,59.12
2018,6,13,8,0,855.0,79.0,2.0,23.8,582.0,78.15,60.53
2018,6,13,8,15,870.5,81.5,2.05,24.6,629.5,80.41,62.01
2018,6,13,8,30,886.0,84.0,2.1,25.4,677.0,82.52,63.36
2018,6,13,8,45,898.0,86.0,2.15,26.2,721.0,100.19,62.01
2018,6,13,9,0,910.0,88.0,2.2,27.0,765.0,159.05,85.93
2018,6,13,9,15,918.0,90.0,2.3,27.6,803.0,218.04,125.18
2018,6,13,9,30,926.0,92.0,2.4,28.2,841.0,277.12,171.51
2018,6,13,9,45,931.0,95.0,2.5,28.85,874.0,335.84,220.25
2018,6,13,10,0,936.0,98.0,2.6,29.5,907.0,393.85,268.74
2018,6,13,10,15,941.0,99.0,2.7,29.95,933.5,449.55,314.99
2018,6,13,10,30,946.0,100.0,2.8,30.4,960.0,504.04,359.16
2018,6,13,10,45,949.5,100.5,2.95,30.85,979.5,555.98,400.34
2018,6,13,11,0,953.0,101.0,3.1,31.3,999.0,606.11,439.01
2018,6,13,11,15,955.0,101.5,3.2,31.6,1012.0,653.36,474.67
2018,6,13,11,30,957.0,102.0,3.3,31.9,1025.0,698.3,507.8
2018,6,13,11,45,957.5,102.5,3.45,32.15,1030.0,739.79,538.08
2018,6,13,12,0,958.0,103.0,3.6,32.4,1035.0,778.59,565.93
2018,6,13,12,15,957.0,103.5,3.7,32.45,1032.5,813.44,590.36
2018,6,13,12,30,956.0,104.0,3.8,32.5,1030.0,845.2,611.69
2018,6,13,12,45,953.5,104.0,3.9,32.55,1020.0,872.04,629.77
2018,6,13,13,0,951.0,104.0,4.0,32.6,1010.0,895.34,645.58
2018,6,13,13,15,947.5,103.5,4.0,32.5,992.5,913.67,658.12
2018,6,13,13,30,944.0,103.0,4.0,32.4,975.0,928.17,668.27
2018,6,13,13,45,939.5,102.0,4.05,32.25,951.0,937.45,675.54
2018,6,13,14,0,935.0,101.0,4.1,32.1,927.0,942.8,680.41
2018,6,13,14,15,928.0,100.0,4.15,31.85,896.0,941.98,681.68
2018,6,13,14,30,921.0,99.0,4.2,31.6,865.0,937.27,680.55
2018,6,13,14,45,912.0,98.0,4.25,31.35,828.5,926.97,675.86
2018,6,13,15,0,903.0,97.0,4.3,31.1,792.0,912.99,668.84
2018,6,13,15,15,892.0,94.5,4.3,31.1,750.0,892.14,656.37
2018,6,13,15,30,881.0,92.0,4.3,31.1,708.0,867.92,641.69
2018,6,13,15,45,866.0,90.0,4.3,30.2,662.0,837.7,625.17
2018,6,13,16,0,851.0,88.0,4.3,29.3,616.0,804.69,606.51
2018,6,13,16,15,831.0,85.5,4.3,28.65,566.5,772.65,587.63
2018,6,13,16,30,811.0,83.0,4.3,28.0,517.0,730.11,560.92
2018,6,13,16,45,785.0,79.5,4.3,27.4,465.5,680.33,528.32
2018,6,13,17,0,759.0,76.0,4.3,26.8,414.0,629.56,493.32
2018,6,13,17,15,724.0,72.0,4.2,25.95,362.0,571.75,451.57
2018,6,13,17,30,689.0,68.0,4.1,25.1,310.0,514.42,408.66
2018,6,13,17,45,640.0,63.0,4.05,24.3,259.5,451.56,359.7
2018,6,13,18,0,591.0,58.0,4.0,23.5,209.0,389.2,309.2
2018,6,13,18,15,518.0,51.5,3.85,22.6,162.5,317.26,249.31
2018,6,13,18,30,445.0,45.0,3.7,21.7,116.0,251.45,192.69
2018,6,13,18,45,333.5,35.0,3.55,20.8,78.0,175.37,126.85
2018,6,13,19,0,222.0,25.0,3.4,19.9,40.0,105.65,45.83
2018,6,13,19,15,117.0,13.5,3.4,19.25,21.0,39.07,0.0
2018,6,13,19,30,12.0,2.0,3.4,18.6,2.0,0.0,0.0
2018,6,13,19,45,6.0,1.0,3.35,17.95,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,4,45,51.5,8.0,2.35,12.95,9.5,0.0,0.0
2018,6,14,5,0,103.0,16.0,2.4,13.1,19.0,12.59,0.0
2018,6,14,5,15,232.0,28.0,2.45,13.6,51.5,23.08,10.75
2018,6,14,5,30,361.0,40.0,2.5,14.1,84.0,32.96,22.75
2018,6,14,5,45,348.0,39.0,2.55,14.6,97.5,31.4,22.06
2018,6,14,6,0,335.0,38.0,2.6,15.1,111.0,30.13,21.2
2018,6,14,6,15,167.5,40.5,2.65,15.75,77.0,29.9,21.05
2018,6,14,6,30,0.0,43.0,2.7,16.4,43.0,32.85,23.62
2018,6,14,6,45,0.0,65.5,2.7,17.1,65.5,50.22,38.83
2018,6,14,7,0,0.0,88.0,2.7,17.8,88.0,66.82,53.1
2018,6,14,7,15,7.5,127.5,2.65,18.6,131.5,94.32,76.49
2018,6,14,7,30,15.0,167.0,2.6,19.4,175.0,120.77,98.48
2018,6,14,7,45,90.0,186.5,2.55,20.2,239.0,124.9,101.26
2018,6,14,8,0,165.0,206.0,2.5,21.0,303.0,137.6,111.22
2018,6,14,8,15,259.0,209.0,2.45,21.8,375.5,132.79,106.49
2018,6,14,8,30,353.0,212.0,2.4,22.6,448.0,126.73,100.83
2018,6,14,8,45,536.0,182.5,2.4,23.35,567.5,122.1,85.22
2018,6,14,9,0,719.0,153.0,2.4,24.1,687.0,161.83,96.26
2018,6,14,9,15,817.5,126.0,2.45,24.75,763.5,215.36,128.81
2018,6,14,9,30,916.0,99.0,2.5,25.4,840.0,278.33,174.71
2018,6,14,9,45,934.5,94.5,2.55,26.1,877.0,335.52,222.25
2018,6,14,10,0,953.0,90.0,2.6,26.8,914.0,393.28,270.72
2018,6,14,10,15,958.0,91.0,2.7,27.35,941.0,449.81,318.09
2018,6,14,10,30,963.0,92.0,2.8,27.9,968.0,505.11,363.28
2018,6,14,10,45,966.5,93.0,2.85,28.45,988.0,558.18,405.34
2018,6,14,11,0,970.0,94.0,2.9,29.0,1008.0,609.42,444.7
2018,6,14,11,15,972.0,94.5,3.05,29.4,1021.0,657.37,481.14
2018,6,14,11,30,974.0,95.0,3.2,29.8,1034.0,702.97,514.98
2018,6,14,11,45,974.5,95.5,3.3,30.2,1039.5,745.06,545.39
2018,6,14,12,0,975.0,96.0,3.4,30.6,1045.0,784.41,573.24
2018,6,14,12,15,973.0,97.0,3.55,30.65,1042.0,819.39,597.94
2018,6,14,12,30,971.0,98.0,3.7,30.7,1039.0,851.17,619.62
2018,6,14,12,45,967.5,98.5,3.8,30.8,1028.5,877.94,637.62
2018,6,14,13,0,964.0,99.0,3.9,30.9,1018.0,901.1,653.29
2018,6,14,13,15,960.5,99.0,4.0,30.75,1001.0,920.06,666.96
2018,6,14,13,30,957.0,99.0,4.1,30.6,984.0,935.18,678.23
2018,6,14,13,45,951.5,99.0,4.2,30.4,959.5,944.64,686.07
2018,6,14,14,0,946.0,99.0,4.3,30.2,935.0,950.15,691.48
2018,6,14,14,15,939.0,97.5,4.4,29.85,903.5,948.9,692.99
2018,6,14,14,30,932.0,96.0,4.5,29.5,872.0,943.71,692.04
2018,6,14,14,45,922.5,95.5,4.55,29.15,835.5,933.44,687.58
2018,6,14,15,0,913.0,95.0,4.6,28.8,799.0,919.47,680.7
2018,6,14,15,15,902.0,93.0,4.6,28.8,757.0,899.06,668.41
2018,6,14,15,30,891.0,91.0,4.6,28.8,715.0,875.25,653.86
2018,6,14,15,45,876.0,89.0,4.6,27.85,668.5,844.88,637.25
2018,6,14,16,0,861.0,87.0,4.6,26.9,622.0,811.69,618.43
2018,6,14,16,15,841.5,84.5,4.5,26.3,572.5,771.83,593.13
2018,6,14,16,30,822.0,82.0,4.4,25.7,523.0,737.36,571.54
2018,6,14,16,45,798.0,78.5,4.35,25.1,471.5,688.71,539.33
2018,6,14,17,0,774.0,75.0,4.3,24.5,420.0,638.91,504.78
2018,6,14,17,15,741.0,71.0,4.15,23.8,368.0,581.86,462.94
2018,6,14,17,30,708.0,67.0,4.0,23.1,316.0,525.08,419.88
2018,6,14,17,45,661.5,61.5,3.9,22.4,265.0,462.08,370.35
2018,6,14,18,0,615.0,56.0,3.8,21.7,214.0,399.48,319.23
2018,6,14,18,15,526.0,50.5,3.55,20.9,164.5,320.11,253.01
2018,6,14,18,30,437.0,45.0,3.3,20.1,115.0,248.4,191.48
2018,6,14,18,45,323.0,34.5,3.1,19.3,76.5,171.39,124.83
2018,6,14,19,0,209.0,24.0,2.9,18.5,38.0,101.54,46.29
2018,6,14,19,15,112.5,13.0,2.85,18.0,20.0,37.65,0.0
2018,6,14,19,30,16.0,2.0,2.8,17.5,2.0,0.0,0.0
2018,6,14,19,45,8.0,1.0,2.7,17.05,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,15,4,45,34.5,6.0,2.15,12.65,7.0,0.0,0.0
2018,6,15,5,0,69.0,12.0,2.2,12.8,14.0,9.44,0.0
2018,6,15,5,15,165.5,23.0,2.25,13.25,40.0,17.57,6.82
2018,6,15,5,30,262.0,34.0,2.3,13.7,66.0,27.44,18.04
2018,6,15,5,45,268.5,36.5,2.35,14.15,82.5,28.86,19.87
2018,6,15,6,0,275.0,39.0,2.4,14.6,99.0,30.33,21.42
2018,6,15,6,15,137.5,40.5,2.4,15.25,70.5,29.56,20.8
2018,6,15,6,30,0.0,42.0,2.4,15.9,42.0,32.08,22.99
2018,6,15,6,45,0.0,51.0,2.45,16.55,51.0,39.01,29.03
2018,6,15,7,0,0.0,60.0,2.5,17.2,60.0,45.97,34.96
2018,6,15,7,15,0.0,78.0,2.5,17.9,78.0,59.92,46.89
2018,6,15,7,30,0.0,96.0,2.5,18.6,96.0,73.24,58.08
2018,6,15,7,45,0.0,111.5,2.45,19.3,111.5,84.47,67.3
2018,6,15,8,0,0.0,127.0,2.4,20.0,127.0,95.58,76.29
2018,6,15,8,15,2.0,149.5,2.45,20.75,151.0,111.37,89.08
2018,6,15,8,30,4.0,172.0,2.5,21.5,175.0,126.92,101.48
2018,6,15,8,45,12.0,211.0,2.5,22.25,220.0,153.5,117.21
2018,6,15,9,0,20.0,250.0,2.5,23.0,265.0,182.04,138.18
2018,6,15,9,15,44.5,293.0,2.6,23.6,328.5,206.75,155.4
2018,6,15,9,30,69.0,336.0,2.7,24.2,392.0,244.79,182.89
2018,6,15,9,45,226.0,332.5,2.85,24.75,526.0,281.58,205.42
2018,6,15,10,0,383.0,329.0,3.0,25.3,660.0,347.49,251.98
2018,6,15,10,15,562.0,265.5,3.1,25.7,768.0,404.04,293.24
2018,6,15,10,30,741.0,202.0,3.2,26.1,876.0,478.62,349.27
2018,6,15,10,45,824.5,163.0,3.35,26.5,928.0,536.49,394.42
2018,6,15,11,0,908.0,124.0,3.5,26.9,980.0,595.52,440.16
2018,6,15,11,15,930.0,113.5,3.6,27.1,1000.5,645.21,478.55
2018,6,15,11,30,952.0,103.0,3.7,27.3,1021.0,693.98,515.51
2018,6,15,11,45,953.0,103.5,3.75,27.5,1026.5,735.67,546.37
2018,6,15,12,0,954.0,104.0,3.8,27.7,1032.0,774.73,574.76
2018,6,15,12,15,886.0,142.0,3.95,27.7,1002.5,787.8,584.57
2018,6,15,12,30,818.0,180.0,4.1,27.7,973.0,808.68,599.04
2018,6,15,12,45,810.0,182.0,4.2,27.7,960.5,831.38,615.74
2018,6,15,13,0,802.0,184.0,4.3,27.7,948.0,850.64,629.83
2018,6,15,13,15,825.5,169.0,4.35,27.5,943.5,878.57,649.78
2018,6,15,13,30,849.0,154.0,4.4,27.3,939.0,903.09,667.44
2018,6,15,13,45,794.0,172.0,4.5,27.1,891.5,885.3,656.82
2018,6,15,14,0,739.0,190.0,4.6,26.9,844.0,871.64,649.42
2018,6,15,14,15,730.0,185.5,4.65,26.55,813.0,866.06,647.77
2018,6,15,14,30,721.0,181.0,4.7,26.2,782.0,857.03,643.77
2018,6,15,14,45,673.0,185.5,4.75,25.9,727.0,818.8,619.33
2018,6,15,15,0,625.0,190.0,4.8,25.6,672.0,777.92,592.19
2018,6,15,15,15,533.5,204.5,4.8,25.6,600.5,706.31,540.89
2018,6,15,15,30,442.0,219.0,4.8,25.6,529.0,626.98,483.32
2018,6,15,15,45,373.5,219.5,4.95,24.55,469.5,562.57,438.35
2018,6,15,16,0,305.0,220.0,5.1,23.5,410.0,479.89,378.38
2018,6,15,16,15,287.0,213.5,5.05,22.8,381.0,452.46,359.13
2018,6,15,16,30,269.0,207.0,5.0,22.1,352.0,424.97,339.33
2018,6,15,16,45,361.5,168.5,5.0,21.4,342.5,461.4,371.25
2018,6,15,17,0,454.0,130.0,5.0,20.7,333.0,471.74,382.63
2018,6,15,17,15,491.5,110.5,4.9,19.95,305.5,457.01,372.7
2018,6,15,17,30,529.0,91.0,4.8,19.2,278.0,445.13,364.08
2018,6,15,17,45,534.5,76.5,4.65,18.4,239.5,407.55,333.66
2018,6,15,18,0,540.0,62.0,4.5,17.6,201.0,367.84,299.96
2018,6,15,18,15,472.0,54.5,4.3,17.0,156.5,299.55,241.15
2018,6,15,18,30,404.0,47.0,4.1,16.4,112.0,236.98,185.8
2018,6,15,18,45,311.0,36.0,3.9,15.8,76.0,168.63,124.91
2018,6,15,19,0,218.0,25.0,3.7,15.2,40.0,105.44,50.91
2018,6,15,19,15,115.5,13.5,3.6,14.85,21.0,38.84,0.0
2018,6,15,19,30,13.0,2.0,3.5,14.5,2.0,0.0,0.0
2018,6,15,19,45,6.5,1.0,3.4,14.2,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,16,4,45,11.0,2.5,2.5,11.35,3.0,0.0,0.0
2018,6,16,5,0,22.0,5.0,2.5,11.4,6.0,3.93,0.0
2018,6,16,5,15,64.5,12.5,2.5,11.7,19.5,9.54,1.14
2018,6,16,5,30,107.0,20.0,2.5,12.0,33.0,15.22,7.58
2018,6,16,5,45,98.5,23.0,2.55,12.3,39.5,17.28,9.75
2018,6,16,6,0,90.0,26.0,2.6,12.6,46.0,19.22,11.65
2018,6,16,6,15,45.0,25.5,2.55,13.05,35.5,19.38,11.85
2018,6,16,6,30,0.0,25.0,2.5,13.5,25.0,19.04,11.52
2018,6,16,6,45,0.0,37.5,2.5,13.95,37.5,28.63,20.07
2018,6,16,7,0,0.0,50.0,2.5,14.4,50.0,38.26,28.53
2018,6,16,7,15,0.0,82.5,2.5,15.1,82.5,63.33,50.45
2018,6,16,7,30,0.0,115.0,2.5,15.8,115.0,86.45,70.23
2018,6,16,7,45,2.5,142.5,2.5,16.5,144.0,105.62,86.27
2018,6,16,8,0,5.0,170.0,2.5,17.2,173.0,124.39,101.71
2018,6,16,8,15,10.0,196.0,2.55,17.9,202.5,141.94,115.89
2018,6,16,8,30,15.0,222.0,2.6,18.6,232.0,159.2,129.63
2018,6,16,8,45,27.5,259.5,2.65,19.3,279.5,172.75,133.61
2018,6,16,9,0,40.0,297.0,2.7,20.0,327.0,200.86,153.82
2018,6,16,9,15,170.0,306.5,2.75,20.65,442.5,226.75,167.36
2018,6,16,9,30,300.0,316.0,2.8,21.3,558.0,268.12,193.75
2018,6,16,9,45,599.5,216.5,2.85,21.95,726.0,307.88,215.66
2018,6,16,10,0,899.0,117.0,2.9,22.6,894.0,390.68,274.73
2018,6,16,10,15,927.0,107.0,3.0,23.05,929.5,446.47,321.75
2018,6,16,10,30,955.0,97.0,3.1,23.5,965.0,503.09,368.61
2018,6,16,10,45,958.0,97.5,3.15,24.0,984.5,555.23,410.97
2018,6,16,11,0,961.0,98.0,3.2,24.5,1004.0,605.5,450.61
2018,6,16,11,15,963.5,98.5,3.3,24.75,1017.0,653.42,487.95
2018,6,16,11,30,966.0,99.0,3.4,25.0,1030.0,699.07,522.7
2018,6,16,11,45,966.0,99.5,3.5,25.25,1035.0,740.61,553.75
2018,6,16,12,0,966.0,100.0,3.6,25.5,1040.0,779.41,582.23
2018,6,16,12,15,963.5,101.0,3.65,25.6,1037.0,813.85,606.76
2018,6,16,12,30,961.0,102.0,3.7,25.7,1034.0,845.1,627.96
2018,6,16,12,45,956.0,103.5,3.75,25.8,1023.0,871.4,645.79
2018,6,16,13,0,951.0,105.0,3.8,25.9,1012.0,894.1,661.23
2018,6,16,13,15,948.0,104.5,3.85,25.85,995.0,913.03,674.6
2018,6,16,13,30,945.0,104.0,3.9,25.8,978.0,928.15,685.55
2018,6,16,13,45,939.5,103.0,3.95,25.75,953.5,936.75,692.26
2018,6,16,14,0,934.0,102.0,4.0,25.7,929.0,941.39,696.49
2018,6,16,14,15,927.0,101.0,4.05,25.45,898.0,940.76,697.9
2018,6,16,14,30,920.0,100.0,4.1,25.2,867.0,936.24,696.85
2018,6,16,14,45,910.5,98.5,4.15,24.95,830.0,925.18,691.49
2018,6,16,15,0,901.0,97.0,4.2,24.7,793.0,910.44,683.74
2018,6,16,15,15,890.0,95.0,4.2,24.7,751.5,890.31,671.46
2018,6,16,15,30,879.0,93.0,4.2,24.7,710.0,866.84,656.91
2018,6,16,15,45,863.5,91.5,4.3,23.9,664.0,836.96,640.3
2018,6,16,16,0,848.0,90.0,4.4,23.1,618.0,804.33,621.49
2018,6,16,16,15,828.0,87.0,4.45,22.5,568.5,772.05,602.02
2018,6,16,16,30,808.0,84.0,4.5,21.9,519.0,729.17,574.5
2018,6,16,16,45,781.5,81.5,4.55,21.35,468.0,680.39,541.87
2018,6,16,17,0,755.0,79.0,4.6,20.8,417.0,630.63,506.66
2018,6,16,17,15,719.0,75.0,4.6,20.1,365.0,572.38,463.39
2018,6,16,17,30,683.0,71.0,4.6,19.4,313.0,517.19,420.89
2018,6,16,17,45,632.5,66.5,4.55,18.7,262.5,452.06,368.75
2018,6,16,18,0,582.0,62.0,4.5,18.0,212.0,389.74,316.94
2018,6,16,18,15,505.0,55.0,4.4,17.35,165.0,315.66,253.78
2018,6,16,18,30,428.0,48.0,4.3,16.7,118.0,248.06,194.46
2018,6,16,18,45,312.5,38.0,4.2,16.05,80.0,171.03,126.9
2018,6,16,19,0,197.0,28.0,4.1,15.4,42.0,102.38,51.11
2018,6,16,19,15,103.0,15.0,4.1,15.15,22.0,37.03,0.0
2018,6,16,19,30,9.0,2.0,4.1,14.9,2.0,0.0,0.0
2018,6,16,19,45,4.5,1.0,4.05,14.6,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,17,4,45,0.0,4.5,1.3,11.65,4.5,0.0,0.0
2018,6,17,5,0,0.0,9.0,1.3,11.7,9.0,7.08,0.0
2018,6,17,5,15,15.0,25.0,1.3,12.0,27.0,18.84,7.68
2018,6,17,5,30,30.0,41.0,1.3,12.3,45.0,30.41,20.74
2018,6,17,5,45,60.0,60.5,1.3,12.65,72.0,43.92,33.36
2018,6,17,6,0,90.0,80.0,1.3,13.0,99.0,57.36,45.69
2018,6,17,6,15,135.5,99.0,1.35,13.5,137.0,70.51,57.51
2018,6,17,6,30,181.0,118.0,1.4,14.0,175.0,81.92,67.51
2018,6,17,6,45,233.5,134.5,1.4,14.55,221.0,92.79,76.79
2018,6,17,7,0,286.0,151.0,1.4,15.1,267.0,103.48,85.7
2018,6,17,7,15,368.0,156.0,1.4,15.75,326.5,104.44,86.0
2018,6,17,7,30,450.0,161.0,1.4,16.4,386.0,107.81,88.37
2018,6,17,7,45,607.0,134.0,1.45,17.1,470.5,93.95,75.95
2018,6,17,8,0,764.0,107.0,1.5,17.8,555.0,85.9,68.64
2018,6,17,8,15,750.0,122.0,1.55,18.4,592.0,94.11,75.24
2018,6,17,8,30,736.0,137.0,1.6,19.0,629.0,93.44,74.26
2018,6,17,8,45,777.0,131.0,1.7,19.65,680.5,108.79,74.33
2018,6,17,9,0,818.0,125.0,1.8,20.3,732.0,159.79,92.93
2018,6,17,9,15,856.0,115.5,1.95,20.8,780.0,219.52,132.3
2018,6,17,9,30,894.0,106.0,2.1,21.3,828.0,274.97,175.31
2018,6,17,9,45,901.5,107.5,2.2,21.75,861.0,331.73,223.54
2018,6,17,10,0,909.0,109.0,2.3,22.2,894.0,388.06,271.96
2018,6,17,10,15,915.0,109.5,2.45,22.6,920.5,442.5,318.51
2018,6,17,10,30,921.0,110.0,2.6,23.0,947.0,495.86,363.19
2018,6,17,10,45,925.5,109.5,2.7,23.4,966.5,546.51,404.53
2018,6,17,11,0,930.0,109.0,2.8,23.8,986.0,595.49,443.42
2018,6,17,11,15,932.5,110.0,2.9,24.0,999.0,642.5,480.12
2018,6,17,11,30,935.0,111.0,3.0,24.2,1012.0,687.35,514.35
2018,6,17,11,45,936.5,110.5,3.15,24.45,1017.5,728.11,545.07
2018,6,17,12,0,938.0,110.0,3.3,24.7,1023.0,766.32,573.42
2018,6,17,12,15,936.0,111.0,3.4,24.8,1020.5,800.39,598.32
2018,6,17,12,30,934.0,112.0,3.5,24.9,1018.0,831.43,619.7
2018,6,17,12,45,930.5,112.5,3.6,25.0,1007.5,857.62,637.78
2018,6,17,13,0,927.0,113.0,3.7,25.1,997.0,880.34,653.57
2018,6,17,13,15,924.5,112.0,3.75,25.1,980.5,899.02,666.69
2018,6,17,13,30,922.0,111.0,3.8,25.1,964.0,913.97,677.43
2018,6,17,13,45,918.0,109.5,3.8,25.05,940.5,923.35,684.41
2018,6,17,14,0,914.0,108.0,3.8,25.0,917.0,928.87,688.95
2018,6,17,14,15,907.5,106.0,3.85,24.9,886.5,927.81,689.64
2018,6,17,14,30,901.0,104.0,3.9,24.8,856.0,922.9,687.9
2018,6,17,14,45,892.5,102.5,3.9,24.65,820.0,912.94,682.72
2018,6,17,15,0,884.0,101.0,3.9,24.5,784.0,899.34,675.2
2018,6,17,15,15,872.5,99.0,3.9,24.5,743.0,879.09,662.82
2018,6,17,15,30,861.0,97.0,3.9,24.5,702.0,855.57,648.23
2018,6,17,15,45,846.5,94.5,3.9,24.0,656.5,825.9,630.58
2018,6,17,16,0,832.0,92.0,3.9,23.5,611.0,802.14,616.98
2018,6,17,16,15,813.0,89.0,3.9,23.1,562.5,762.57,591.64
2018,6,17,16,30,794.0,86.0,3.9,22.7,514.0,720.94,564.5
2018,6,17,16,45,769.0,82.5,3.85,22.3,463.5,672.62,531.75
2018,6,17,17,0,744.0,79.0,3.8,21.9,413.0,623.27,496.52
2018,6,17,17,15,710.0,75.0,3.75,21.35,362.0,566.79,454.72
2018,6,17,17,30,676.0,71.0,3.7,20.8,311.0,513.21,413.67
2018,6,17,17,45,627.5,65.5,3.65,20.3,260.5,448.4,362.23
2018,6,17,18,0,579.0,60.0,3.6,19.8,210.0,386.31,311.09
2018,6,17,18,15,507.5,53.5,3.45,19.1,164.0,315.57,251.39
2018,6,17,18,30,436.0,47.0,3.3,18.4,118.0,250.73,194.93
2018,6,17,18,45,328.0,37.0,3.2,17.7,80.0,176.05,129.79
2018,6,17,19,0,220.0,27.0,3.1,17.0,42.0,108.26,55.18
2018,6,17,19,15,116.5,14.5,3.0,16.55,22.0,40.02,0.0
2018,6,17,19,30,13.0,2.0,2.9,16.1,2.0,0.0,0.0
2018,6,17,19,45,6.5,1.0,2.85,15.6,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,18,4,45,36.5,6.5,0.85,13.1,7.5,0.0,0.0
2018,6,18,5,0,73.0,13.0,0.9,13.3,15.0,10.23,0.0
2018,6,18,5,15,185.0,26.5,0.9,13.75,45.5,20.16,8.44
2018,6,18,5,30,297.0,40.0,0.9,14.2,76.0,30.54,20.68
2018,6,18,5,45,403.5,48.0,0.9,14.7,121.0,39.02,28.78
2018,6,18,6,0,510.0,56.0,0.9,15.2,166.0,45.57,34.9
2018,6,18,6,15,568.0,62.0,0.95,15.95,214.5,50.21,39.07
2018,6,18,6,30,626.0,68.0,1.0,16.7,263.0,54.89,43.1
2018,6,18,6,45,667.0,72.5,1.0,17.45,314.0,58.27,45.85
2018,6,18,7,0,708.0,77.0,1.0,18.2,365.0,66.71,52.91
2018,6,18,7,15,737.5,81.0,1.15,19.15,416.0,69.68,55.07
2018,6,18,7,30,767.0,85.0,1.3,20.1,467.0,72.59,57.14
2018,6,18,7,45,789.0,88.0,1.4,21.1,516.5,74.58,58.38
2018,6,18,8,0,811.0,91.0,1.5,22.1,566.0,76.49,59.56
2018,6,18,8,15,801.5,103.0,1.65,22.75,605.0,83.21,64.84
2018,6,18,8,30,792.0,115.0,1.8,23.4,644.0,89.38,69.6
2018,6,18,8,45,678.0,173.0,1.95,24.1,647.0,120.13,83.43
2018,6,18,9,0,564.0,231.0,2.1,24.8,650.0,190.05,123.92
2018,6,18,9,15,510.0,270.0,2.2,25.3,663.5,243.31,162.47
2018,6,18,9,30,456.0,309.0,2.3,25.8,677.0,290.78,200.85
2018,6,18,9,45,532.5,285.0,2.4,26.25,732.0,332.25,231.52
2018,6,18,10,0,609.0,261.0,2.5,26.7,787.0,377.68,266.58
2018,6,18,10,15,724.5,209.0,2.6,27.05,853.5,429.24,306.4
2018,6,18,10,30,840.0,157.0,2.7,27.4,920.0,490.72,354.04
2018,6,18,10,45,853.0,152.0,2.75,27.75,941.5,537.36,391.35
2018,6,18,11,0,866.0,147.0,2.8,28.1,963.0,585.22,428.51
2018,6,18,11,15,890.5,133.0,2.9,28.3,982.0,632.82,465.04
2018,6,18,11,30,915.0,119.0,3.0,28.5,1001.0,679.63,500.26
2018,6,18,11,45,916.0,119.0,3.1,28.7,1006.5,719.77,529.9
2018,6,18,12,0,917.0,119.0,3.2,28.9,1012.0,757.42,557.26
2018,6,18,12,15,920.0,116.5,3.3,28.95,1010.5,792.01,582.47
2018,6,18,12,30,923.0,114.0,3.4,29.0,1009.0,823.82,604.18
2018,6,18,12,45,926.0,110.0,3.55,29.1,1000.5,851.34,623.11
2018,6,18,13,0,929.0,106.0,3.7,29.2,992.0,875.51,639.86
2018,6,18,13,15,926.0,105.0,3.8,29.15,975.5,893.67,652.83
2018,6,18,13,30,923.0,104.0,3.9,29.1,959.0,908.09,663.45
2018,6,18,13,45,918.5,103.0,3.95,29.05,935.5,917.4,670.55
2018,6,18,14,0,914.0,102.0,4.0,29.0,912.0,922.87,675.26
2018,6,18,14,15,907.5,101.5,4.05,28.8,882.5,923.19,677.11
2018,6,18,14,30,901.0,101.0,4.1,28.6,853.0,919.74,676.6
2018,6,18,14,45,892.5,99.0,4.15,28.45,817.0,909.26,671.38
2018,6,18,15,0,884.0,97.0,4.2,28.3,781.0,895.14,663.82
2018,6,18,15,15,872.5,95.5,4.2,28.3,740.0,875.41,651.9
2018,6,18,15,30,861.0,94.0,4.2,28.3,699.0,852.41,637.81
2018,6,18,15,45,847.5,91.0,4.25,27.7,654.0,823.05,621.0
2018,6,18,16,0,834.0,88.0,4.3,27.1,609.0,790.88,602.03
2018,6,18,16,15,816.5,85.5,4.25,26.75,561.5,761.51,583.86
2018,6,18,16,30,799.0,83.0,4.2,26.4,514.0,721.55,557.86
2018,6,18,16,45,775.5,79.5,4.2,26.0,464.0,674.21,526.34
2018,6,18,17,0,752.0,76.0,4.2,25.6,414.0,625.74,492.45
2018,6,18,17,15,719.5,71.5,4.1,25.05,363.0,569.45,451.18
2018,6,18,17,30,687.0,67.0,4.0,24.5,312.0,513.46,408.76
2018,6,18,17,45,641.0,62.0,3.9,23.9,262.0,452.28,360.75
2018,6,18,18,0,595.0,57.0,3.8,23.3,212.0,391.52,311.3
2018,6,18,18,15,526.5,51.0,3.5,22.55,166.0,322.05,253.23
2018,6,18,18,30,458.0,45.0,3.2,21.8,120.0,258.2,198.11
2018,6,18,18,45,339.5,35.5,2.9,21.05,81.0,179.15,130.43
2018,6,18,19,0,221.0,26.0,2.6,20.3,42.0,108.39,55.67
2018,6,18,19,15,117.5,14.0,2.5,19.75,22.0,39.95,0.0
2018,6,18,19,30,14.0,2.0,2.4,19.2,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.3,18.7,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,19,4,45,50.5,6.5,1.3,14.6,8.0,0.0,0.0
2018,6,19,5,0,101.0,13.0,1.4,14.8,16.0,10.23,0.0
2018,6,19,5,15,238.5,25.0,1.5,15.3,49.0,20.55,8.49
2018,6,19,5,30,376.0,37.0,1.6,15.8,82.0,30.55,20.49
2018,6,19,5,45,403.5,45.5,1.65,16.3,114.5,37.01,26.79
2018,6,19,6,0,431.0,54.0,1.7,16.8,147.0,43.28,32.62
2018,6,19,6,15,329.5,72.5,1.7,17.5,154.5,53.42,41.62
2018,6,19,6,30,228.0,91.0,1.7,18.2,162.0,65.9,52.45
2018,6,19,6,45,201.0,105.0,1.75,18.9,176.0,74.42,59.62
2018,6,19,7,0,174.0,119.0,1.8,19.6,190.0,82.51,66.24
2018,6,19,7,15,215.5,140.5,1.8,20.35,240.0,95.93,77.28
2018,6,19,7,30,257.0,162.0,1.8,21.1,290.0,108.93,87.76
2018,6,19,7,45,374.0,163.0,1.8,21.9,371.0,105.92,84.61
2018,6,19,8,0,491.0,164.0,1.8,22.7,452.0,107.85,85.66
2018,6,19,8,15,625.5,138.5,1.8,23.55,536.0,93.22,72.94
2018,6,19,8,30,760.0,113.0,1.8,24.4,620.0,87.24,67.53
2018,6,19,8,45,828.5,100.0,1.8,25.3,686.0,100.08,66.36
2018,6,19,9,0,897.0,87.0,1.8,26.2,752.0,151.64,82.04
2018,6,19,9,15,905.5,89.0,1.85,26.85,790.5,209.85,119.74
2018,6,19,9,30,914.0,91.0,1.9,27.5,829.0,268.23,165.01
2018,6,19,9,45,920.0,93.5,1.95,28.2,862.0,326.18,212.82
2018,6,19,10,0,926.0,96.0,2.0,28.9,895.0,383.56,260.58
2018,6,19,10,15,932.0,96.5,2.05,29.3,922.0,438.77,306.33
2018,6,19,10,30,938.0,97.0,2.1,29.7,949.0,492.9,350.1
2018,6,19,10,45,942.5,97.5,2.15,30.15,969.5,544.97,391.01
2018,6,19,11,0,947.0,98.0,2.2,30.6,990.0,595.37,429.41
2018,6,19,11,15,950.0,97.5,2.3,30.85,1003.0,642.27,464.81
2018,6,19,11,30,953.0,97.0,2.4,31.1,1016.0,686.97,497.77
2018,6,19,11,45,955.0,97.5,2.45,31.35,1022.5,729.4,528.11
2018,6,19,12,0,957.0,98.0,2.5,31.6,1029.0,769.28,556.06
2018,6,19,12,15,955.0,99.0,2.65,31.7,1026.5,803.86,580.43
2018,6,19,12,30,953.0,100.0,2.8,31.8,1024.0,835.32,601.62
2018,6,19,12,45,949.5,100.5,2.9,31.9,1014.0,861.87,619.31
2018,6,19,13,0,946.0,101.0,3.0,32.0,1004.0,884.88,634.75
2018,6,19,13,15,943.5,100.5,3.1,31.95,987.5,904.19,648.27
2018,6,19,13,30,941.0,100.0,3.2,31.9,971.0,919.75,659.48
2018,6,19,13,45,937.0,98.5,3.25,31.85,947.5,929.22,666.57
2018,6,19,14,0,933.0,97.0,3.3,31.8,924.0,934.76,671.29
2018,6,19,14,15,926.5,95.5,3.4,31.55,893.5,934.15,673.04
2018,6,19,14,30,920.0,94.0,3.5,31.3,863.0,929.64,672.39
2018,6,19,14,45,911.5,93.0,3.6,31.1,827.0,920.05,668.39
2018,6,19,15,0,903.0,92.0,3.7,30.9,791.0,906.77,662.05
2018,6,19,15,15,892.0,90.5,3.7,30.9,750.0,887.24,650.53
2018,6,19,15,30,881.0,89.0,3.7,30.9,709.0,864.36,636.83
2018,6,19,15,45,866.5,87.0,3.75,30.15,663.5,834.83,620.75
2018,6,19,16,0,852.0,85.0,3.8,29.4,618.0,802.5,602.52
2018,6,19,16,15,834.0,82.0,3.85,28.9,569.0,763.72,578.88
2018,6,19,16,30,816.0,79.0,3.9,28.4,520.0,730.16,558.55
2018,6,19,16,45,791.5,76.5,3.9,27.9,469.5,682.74,527.62
2018,6,19,17,0,767.0,74.0,3.9,27.4,419.0,634.19,494.5
2018,6,19,17,15,733.5,70.0,3.9,26.65,367.5,577.27,453.82
2018,6,19,17,30,700.0,66.0,3.9,25.9,316.0,520.68,411.87
2018,6,19,17,45,652.5,61.5,3.85,25.15,265.5,458.55,363.78
2018,6,19,18,0,605.0,57.0,3.8,24.4,215.0,397.06,314.3
2018,6,19,18,15,534.5,50.5,3.65,23.45,168.0,325.59,255.27
2018,6,19,18,30,464.0,44.0,3.5,22.5,121.0,260.02,199.2
2018,6,19,18,45,355.0,35.0,3.35,21.55,82.5,184.56,134.39
2018,6,19,19,0,246.0,26.0,3.2,20.6,44.0,116.44,61.15
2018,6,19,19,15,130.5,14.0,3.1,20.0,23.0,43.25,0.0
2018,6,19,19,30,15.0,2.0,3.0,19.4,2.0,0.0,0.0
2018,6,19,19,45,7.5,1.0,2.9,18.75,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,20,4,45,62.5,7.0,1.35,12.95,9.0,0.0,0.0
2018,6,20,5,0,125.0,14.0,1.5,13.2,18.0,11.02,0.0
2018,6,20,5,15,267.5,24.5,1.6,13.75,51.0,20.22,8.21
2018,6,20,5,30,410.0,35.0,1.7,14.3,84.0,29.06,19.34
2018,6,20,5,45,452.0,42.0,1.75,14.9,119.5,34.55,24.79
2018,6,20,6,0,494.0,49.0,1.8,15.5,155.0,39.98,29.88
2018,6,20,6,15,426.0,66.0,1.85,16.35,174.5,51.68,40.28
2018,6,20,6,30,358.0,83.0,1.9,17.2,194.0,60.52,47.95
2018,6,20,6,45,329.0,99.5,1.95,18.1,216.0,70.4,56.32
2018,6,20,7,0,300.0,116.0,2.0,19.0,238.0,79.66,63.96
2018,6,20,7,15,316.5,142.5,2.1,19.9,286.5,99.06,80.12
2018,6,20,7,30,333.0,169.0,2.2,20.8,335.0,114.55,92.66
2018,6,20,7,45,542.0,139.0,2.25,21.75,441.5,95.78,76.15
2018,6,20,8,0,751.0,109.0,2.3,22.7,548.0,86.96,68.22
2018,6,20,8,15,827.0,94.5,2.35,23.55,615.0,78.5,60.7
2018,6,20,8,30,903.0,80.0,2.4,24.4,682.0,80.57,62.03
2018,6,20,8,45,915.0,81.5,2.4,25.25,726.0,91.99,59.8
2018,6,20,9,0,927.0,83.0,2.4,26.1,770.0,151.38,81.12
2018,6,20,9,15,931.5,87.0,2.45,26.85,808.0,211.95,120.49
2018,6,20,9,30,936.0,91.0,2.5,27.6,846.0,272.26,167.42
2018,6,20,9,45,938.0,96.0,2.55,28.35,879.0,332.01,216.9
2018,6,20,10,0,940.0,101.0,2.6,29.1,912.0,390.76,265.97
2018,6,20,10,15,946.5,101.5,2.7,29.55,940.0,447.03,312.76
2018,6,20,10,30,953.0,102.0,2.8,30.0,968.0,502.24,357.62
2018,6,20,10,45,958.0,102.0,2.9,30.4,988.5,555.07,399.57
2018,6,20,11,0,963.0,102.0,3.0,30.8,1009.0,606.23,439.07
2018,6,20,11,15,966.0,102.5,3.1,31.0,1023.0,654.7,475.91
2018,6,20,11,30,969.0,103.0,3.2,31.2,1037.0,700.95,510.25
2018,6,20,11,45,971.0,102.0,3.35,31.4,1042.5,743.03,541.19
2018,6,20,12,0,973.0,101.0,3.5,31.6,1048.0,782.46,569.73
2018,6,20,12,15,972.0,101.5,3.6,31.65,1046.0,818.05,594.86
2018,6,20,12,30,971.0,102.0,3.7,31.7,1044.0,850.51,616.67
2018,6,20,12,45,969.0,102.5,3.85,31.75,1035.0,878.87,636.0
2018,6,20,13,0,967.0,103.0,4.0,31.8,1026.0,903.7,653.08
2018,6,20,13,15,964.0,102.5,4.05,31.7,1009.0,923.11,666.58
2018,6,20,13,30,961.0,102.0,4.1,31.6,992.0,938.68,677.69
2018,6,20,13,45,956.5,101.0,4.2,31.45,968.0,948.53,685.61
2018,6,20,14,0,952.0,100.0,4.3,31.3,944.0,954.4,691.09
2018,6,20,14,15,946.0,98.0,4.35,31.05,913.0,953.96,692.6
2018,6,20,14,30,940.0,96.0,4.4,30.8,882.0,949.53,691.64
2018,6,20,14,45,932.0,94.5,4.4,30.55,845.5,939.9,687.13
2018,6,20,15,0,924.0,93.0,4.4,30.3,809.0,926.48,680.23
2018,6,20,15,15,913.5,91.0,4.4,30.3,767.0,906.69,668.46
2018,6,20,15,30,903.0,89.0,4.4,30.3,725.0,883.44,654.43
2018,6,20,15,45,889.5,87.0,4.4,29.55,679.0,854.39,638.37
2018,6,20,16,0,876.0,85.0,4.4,28.8,633.0,822.4,620.1
2018,6,20,16,15,858.0,82.0,4.4,28.25,583.5,783.03,595.89
2018,6,20,16,30,840.0,79.0,4.4,27.7,534.0,741.46,569.73
2018,6,20,16,45,816.5,76.0,4.35,27.2,482.5,700.76,543.44
2018,6,20,17,0,793.0,73.0,4.3,26.7,431.0,651.45,509.7
2018,6,20,17,15,761.0,69.0,4.2,25.95,378.5,594.52,468.71
2018,6,20,17,30,729.0,65.0,4.1,25.2,326.0,537.72,426.35
2018,6,20,17,45,683.5,60.5,4.0,24.45,274.5,473.23,376.37
2018,6,20,18,0,638.0,56.0,3.9,23.7,223.0,413.4,327.97
2018,6,20,18,15,569.5,49.5,3.7,22.75,174.5,341.22,268.15
2018,6,20,18,30,501.0,43.0,3.5,21.8,126.0,274.7,211.0
2018,6,20,18,45,390.5,35.0,3.3,20.85,86.5,197.68,144.51
2018,6,20,19,0,280.0,27.0,3.1,19.9,47.0,127.94,68.78
2018,6,20,19,15,149.5,14.5,3.05,19.25,24.5,48.45,0.0
2018,6,20,19,30,19.0,2.0,3.0,18.6,2.0,0.0,0.0
2018,6,20,19,45,9.5,1.0,2.9,17.95,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,6,21,4,45,70.0,7.0,1.6,12.3,9.0,0.0,0.0
2018,6,21,5,0,140.0,14.0,1.7,12.5,18.0,11.02,0.0
2018,6,21,5,15,289.5,24.5,1.75,13.0,52.5,20.3,8.14
2018,6,21,5,30,439.0,35.0,1.8,13.5,87.0,29.22,19.53
2018,6,21,5,45,485.0,42.5,1.8,14.05,125.5,35.19,25.44
2018,6,21,6,0,531.0,50.0,1.8,14.6,164.0,41.1,30.99
2018,6,21,6,15,473.5,68.5,1.9,15.45,190.0,54.14,42.61
2018,6,21,6,30,416.0,87.0,2.0,16.3,216.0,63.93,51.13
2018,6,21,6,45,408.0,104.5,2.05,17.15,250.0,74.83,60.41
2018,6,21,7,0,400.0,122.0,2.1,18.0,284.0,85.16,68.99
2018,6,21,7,15,475.0,126.5,2.15,18.85,344.0,88.56,71.43
2018,6,21,7,30,550.0,131.0,2.2,19.7,404.0,92.87,74.62
2018,6,21,7,45,654.0,118.5,2.25,20.6,476.5,85.14,67.5
2018,6,21,8,0,758.0,106.0,2.3,21.5,549.0,85.14,67.04
2018,6,21,8,15,836.5,92.0,2.35,22.35,618.5,85.86,67.19
2018,6,21,8,30,915.0,78.0,2.4,23.2,688.0,79.69,61.6
2018,6,21,8,45,926.5,79.5,2.45,24.05,732.0,90.4,59.31
2018,6,21,9,0,938.0,81.0,2.5,24.9,776.0,150.4,80.58
2018,6,21,9,15,947.5,82.0,2.6,25.6,815.5,210.51,119.39
2018,6,21,9,30,957.0,83.0,2.7,26.3,855.0,270.86,166.47
2018,6,21,9,45,965.0,83.5,2.8,27.0,889.0,330.46,216.2
2018,6,21,10,0,973.0,84.0,2.9,27.7,923.0,389.61,266.14
2018,6,21,10,15,978.0,84.5,2.95,28.3,950.5,446.9,314.1
2018,6,21,10,30,983.0,85.0,3.0,28.9,978.0,502.92,359.81
2018,6,21,10,45,986.0,86.0,3.1,29.5,998.5,556.82,402.65
2018,6,21,11,0,989.0,87.0,3.2,30.1,1019.0,608.81,442.73
2018,6,21,11,15,991.0,87.5,3.2,30.55,1032.0,657.73,479.34
2018,6,21,11,30,993.0,88.0,3.2,31.0,1045.0,704.27,513.16
2018,6,21,11,45,994.0,88.5,3.25,31.5,1051.0,747.59,543.9
2018,6,21,12,0,995.0,89.0,3.3,32.0,1057.0,788.16,571.99
2018,6,21,12,15,990.0,91.5,3.35,32.15,1053.5,822.95,595.68
2018,6,21,12,30,985.0,94.0,3.4,32.3,1050.0,854.37,616.17
2018,6,21,12,45,977.0,98.5,3.45,32.5,1039.0,881.55,633.72
2018,6,21,13,0,969.0,103.0,3.5,32.7,1028.0,905.01,648.87
2018,6,21,13,15,967.0,102.5,3.6,32.65,1012.0,925.37,663.03
2018,6,21,13,30,965.0,102.0,3.7,32.6,996.0,941.91,674.83
2018,6,21,13,45,961.0,101.0,3.75,32.55,972.5,952.32,682.51
2018,6,21,14,0,957.0,100.0,3.8,32.5,949.0,958.73,687.77
2018,6,21,14,15,951.0,98.5,3.85,32.3,918.0,958.86,689.54
2018,6,21,14,30,945.0,97.0,3.9,32.1,887.0,955.0,688.89
2018,6,21,14,45,937.5,95.0,3.95,31.85,850.5,945.37,684.74
2018,6,21,15,0,930.0,93.0,4.0,31.6,814.0,931.9,678.19
2018,6,21,15,15,919.5,90.5,4.0,31.6,771.5,911.56,666.22
2018,6,21,15,30,909.0,88.0,4.0,31.6,729.0,887.73,651.98
2018,6,21,15,45,896.5,85.5,4.05,30.95,683.0,858.9,636.28
2018,6,21,16,0,884.0,83.0,4.1,30.3,637.0,827.04,618.32
2018,6,21,16,15,868.0,80.0,4.05,29.85,588.0,789.06,594.95
2018,6,21,16,30,852.0,77.0,4.0,29.4,539.0,748.73,569.62
2018,6,21,16,45,829.5,73.5,3.95,28.95,487.0,707.74,543.39
2018,6,21,17,0,807.0,70.0,3.9,28.5,435.0,658.13,509.97
2018,6,21,17,15,776.0,66.5,3.75,27.75,382.5,601.93,469.91
2018,6,21,17,30,745.0,63.0,3.6,27.0,330.0,545.74,428.43
2018,6,21,17,45,700.0,58.5,3.45,26.3,278.0,480.88,378.63
2018,6,21,18,0,655.0,54.0,3.3,25.6,226.0,418.09,328.47
2018,6,21,18,15,586.0,48.5,3.0,24.45,177.5,348.25,271.17
2018,6,21,18,30,517.0,43.0,2.7,23.3,129.0,281.76,214.68
2018,6,21,18,45,406.0,34.5,2.4,22.15,88.5,203.15,147.58
2018,6,21,19,0,295.0,26.0,2.1,21.0,48.0,132.32,71.73
2018,6,21,19,15,158.0,14.0,2.05,20.4,25.0,50.29,0.0
2018,6,21,19,30,21.0,2.0,2.0,19.8,2.0,0.0,0.0
2018,6,21,19,45,10.5,1.0,1.95,19.15,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
