Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,15,45,863.5,85.0,3.5,33.3,660.5,845.73,618.83
2018,7,11,16,0,849.0,83.0,3.5,32.4,615.0,813.92,601.55
2018,7,11,16,15,829.5,80.5,3.5,31.75,566.0,774.88,578.41
2018,7,11,16,30,810.0,78.0,3.5,31.1,517.0,741.43,558.8
2018,7,11,16,45,784.0,75.5,3.5,30.5,466.0,693.14,528.13
2018,7,11,17,0,758.0,73.0,3.5,29.9,415.0,643.78,495.99
2018,7,11,17,15,725.0,69.0,3.45,29.05,363.5,587.24,456.65
2018,7,11,17,30,692.0,65.0,3.4,28.2,312.0,530.95,415.87
2018,7,11,17,45,643.5,60.5,3.3,27.3,261.5,467.94,368.17
2018,7,11,18,0,595.0,56.0,3.2,26.4,211.0,405.54,318.98
2018,7,11,18,15,523.5,49.5,3.05,25.45,164.0,332.68,259.68
2018,7,11,18,30,452.0,43.0,2.9,24.5,117.0,265.81,203.21
2018,7,11,18,45,343.5,34.5,2.75,23.5,79.5,189.34,137.86
2018,7,11,19,0,235.0,26.0,2.6,22.5,42.0,118.87,58.76
2018,7,11,19,15,124.5,14.0,2.45,22.0,22.0,44.47,0.0
2018,7,11,19,30,14.0,2.0,2.3,21.5,2.0,0.0,0.0
2018,7,11,19,45,7.0,1.0,2.15,20.95,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,19.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,19.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,12,4,45,11.5,2.5,1.25,18.7,2.5,0.0,0.0
2018,7,12,5,0,23.0,5.0,1.4,18.9,5.0,3.93,0.0
2018,7,12,5,15,83.5,17.0,1.5,19.3,23.5,12.88,0.0
2018,7,12,5,30,144.0,29.0,1.6,19.7,42.0,21.88,11.68
2018,7,12,5,45,121.0,42.0,1.7,20.15,57.5,31.39,21.15
2018,7,12,6,0,98.0,55.0,1.8,20.6,73.0,41.23,30.09
2018,7,12,6,15,71.0,75.5,1.8,21.05,90.5,54.96,42.23
2018,7,12,6,30,44.0,96.0,1.8,21.5,108.0,69.28,54.65
2018,7,12,6,45,99.5,117.0,1.85,21.95,152.5,82.4,65.79
2018,7,12,7,0,155.0,138.0,1.9,22.4,197.0,96.46,77.49
2018,7,12,7,15,193.0,163.5,2.0,23.0,247.5,112.49,90.59
2018,7,12,7,30,231.0,189.0,2.1,23.6,298.0,123.8,99.5
2018,7,12,7,45,209.5,208.5,2.2,24.2,316.0,138.97,111.5
2018,7,12,8,0,188.0,228.0,2.3,24.8,334.0,149.34,119.36
2018,7,12,8,15,209.5,248.0,2.35,25.25,375.5,160.59,127.93
2018,7,12,8,30,231.0,268.0,2.4,25.7,417.0,162.04,128.47
2018,7,12,8,45,362.0,246.0,2.45,26.15,498.5,153.34,120.86
2018,7,12,9,0,493.0,224.0,2.5,26.6,580.0,171.43,113.25
2018,7,12,9,15,552.0,216.5,2.6,27.1,636.0,210.33,135.22
2018,7,12,9,30,611.0,209.0,2.7,27.6,692.0,256.78,168.08
2018,7,12,9,45,676.0,188.0,2.75,28.05,744.0,302.71,203.34
2018,7,12,10,0,741.0,167.0,2.8,28.5,796.0,358.31,247.31
2018,7,12,10,15,768.0,160.0,2.9,28.95,830.5,409.51,289.22
2018,7,12,10,30,795.0,153.0,3.0,29.4,865.0,462.16,331.58
2018,7,12,10,45,798.5,155.5,3.1,29.85,885.0,511.14,370.51
2018,7,12,11,0,802.0,158.0,3.2,30.3,905.0,558.83,407.38
2018,7,12,11,15,813.0,154.0,3.2,30.45,921.0,604.62,442.21
2018,7,12,11,30,824.0,150.0,3.2,30.6,937.0,641.88,470.44
2018,7,12,11,45,826.0,150.0,3.2,30.8,943.5,680.63,498.72
2018,7,12,12,0,828.0,150.0,3.2,31.0,950.0,717.27,524.89
2018,7,12,12,15,830.5,148.0,3.05,30.95,950.0,750.6,548.21
2018,7,12,12,30,833.0,146.0,2.9,30.9,950.0,781.46,569.19
2018,7,12,12,45,835.0,143.0,2.8,30.9,943.0,808.46,586.55
2018,7,12,13,0,837.0,140.0,2.7,30.9,936.0,832.49,601.85
2018,7,12,13,15,835.5,138.0,2.6,31.0,921.0,851.16,613.34
2018,7,12,13,30,834.0,136.0,2.5,31.1,906.0,866.42,622.62
2018,7,12,13,45,831.5,133.0,2.4,31.15,885.0,876.43,628.66
2018,7,12,14,0,829.0,130.0,2.3,31.2,864.0,882.83,632.45
2018,7,12,14,15,817.5,130.5,2.25,31.3,834.0,880.68,631.12
2018,7,12,14,30,806.0,131.0,2.2,31.4,804.0,888.12,636.17
2018,7,12,14,45,787.0,132.0,2.15,31.45,766.0,872.66,626.61
2018,7,12,15,0,768.0,133.0,2.1,31.5,728.0,853.91,615.2
2018,7,12,15,15,745.5,136.0,2.1,31.5,688.0,830.98,601.68
2018,7,12,15,30,723.0,139.0,2.1,31.5,648.0,810.94,590.08
2018,7,12,15,45,649.5,154.5,2.05,31.4,589.5,752.61,552.72
2018,7,12,16,0,576.0,170.0,2.0,31.3,531.0,693.08,512.82
2018,7,12,16,15,623.0,138.5,2.05,31.1,500.5,684.72,510.76
2018,7,12,16,30,670.0,107.0,2.1,30.9,470.0,669.23,502.86
2018,7,12,16,45,653.0,98.5,2.15,30.65,423.5,625.23,474.2
2018,7,12,17,0,636.0,90.0,2.2,30.4,377.0,579.94,443.61
2018,7,12,17,15,611.0,85.0,2.15,29.85,333.0,532.3,410.26
2018,7,12,17,30,586.0,80.0,2.1,29.3,289.0,484.59,375.68
2018,7,12,17,45,534.5,73.5,2.1,28.75,241.0,419.85,327.01
2018,7,12,18,0,483.0,67.0,2.1,28.2,193.0,358.17,278.86
2018,7,12,18,15,411.0,58.5,2.0,27.45,149.0,287.93,222.4
2018,7,12,18,30,339.0,50.0,1.9,26.7,105.0,220.76,166.89
2018,7,12,18,45,231.5,38.0,1.75,25.9,69.5,148.47,106.49
2018,7,12,19,0,124.0,26.0,1.6,25.1,34.0,82.63,37.97
2018,7,12,19,15,65.5,14.0,1.65,24.6,18.0,28.69,0.0
2018,7,12,19,30,7.0,2.0,1.7,24.1,2.0,0.0,0.0
2018,7,12,19,45,3.5,1.0,1.7,23.6,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,20.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,20.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,18.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,13,4,45,6.0,1.5,1.45,18.35,1.5,0.0,0.0
2018,7,13,5,0,12.0,3.0,1.4,18.4,3.0,2.36,0.0
2018,7,13,5,15,103.0,17.5,1.3,18.85,26.0,13.28,0.0
2018,7,13,5,30,194.0,32.0,1.2,19.3,49.0,24.22,13.4
2018,7,13,5,45,179.5,38.5,1.15,19.75,62.5,28.88,19.04
2018,7,13,6,0,165.0,45.0,1.1,20.2,76.0,33.28,23.28
2018,7,13,6,15,120.0,66.5,1.0,20.8,92.5,48.45,36.65
2018,7,13,6,30,75.0,88.0,0.9,21.4,109.0,63.68,49.84
2018,7,13,6,45,171.0,112.5,0.85,22.0,173.5,78.55,62.44
2018,7,13,7,0,267.0,137.0,0.8,22.6,238.0,94.88,75.99
2018,7,13,7,15,425.0,126.0,0.75,23.35,314.0,87.75,69.46
2018,7,13,7,30,583.0,115.0,0.7,24.1,390.0,83.74,65.64
2018,7,13,7,45,658.0,106.5,0.6,24.9,449.5,78.28,60.61
2018,7,13,8,0,733.0,98.0,0.5,25.7,509.0,79.71,61.38
2018,7,13,8,15,753.0,100.5,0.5,26.5,555.5,80.89,61.93
2018,7,13,8,30,773.0,103.0,0.5,27.3,602.0,82.01,62.43
2018,7,13,8,45,789.0,105.0,0.45,28.1,645.0,82.65,62.54
2018,7,13,9,0,805.0,107.0,0.4,28.9,688.0,134.98,74.1
2018,7,13,9,15,813.0,111.0,0.5,29.65,725.5,198.26,113.12
2018,7,13,9,30,821.0,115.0,0.6,30.4,763.0,253.44,153.76
2018,7,13,9,45,825.5,119.5,0.65,31.15,795.0,308.06,197.13
2018,7,13,10,0,830.0,124.0,0.7,31.9,827.0,362.12,240.62
2018,7,13,10,15,838.0,125.0,0.85,32.4,855.0,414.56,282.93
2018,7,13,10,30,846.0,126.0,1.0,32.9,883.0,466.36,323.87
2018,7,13,10,45,852.5,126.0,1.15,33.4,904.0,515.9,362.17
2018,7,13,11,0,859.0,126.0,1.3,33.9,925.0,564.19,398.51
2018,7,13,11,15,863.0,126.5,1.45,34.2,939.5,609.94,432.47
2018,7,13,11,30,867.0,127.0,1.6,34.5,954.0,653.87,464.36
2018,7,13,11,45,869.5,126.0,1.75,34.85,960.5,693.73,492.79
2018,7,13,12,0,872.0,125.0,1.9,35.2,967.0,731.32,519.15
2018,7,13,12,15,874.0,123.5,2.0,35.3,967.0,765.73,543.19
2018,7,13,12,30,876.0,122.0,2.1,35.4,967.0,797.48,564.24
2018,7,13,12,45,878.0,119.0,2.25,35.45,959.5,825.13,582.86
2018,7,13,13,0,880.0,116.0,2.4,35.5,952.0,849.63,599.53
2018,7,13,13,15,877.5,115.0,2.5,35.45,937.0,868.68,612.68
2018,7,13,13,30,875.0,114.0,2.6,35.4,922.0,884.18,623.71
2018,7,13,13,45,871.0,112.5,2.7,35.35,900.0,894.26,631.43
2018,7,13,14,0,867.0,111.0,2.8,35.3,878.0,900.64,636.94
2018,7,13,14,15,860.5,109.5,2.85,35.1,849.5,901.03,638.82
2018,7,13,14,30,854.0,108.0,2.9,34.9,821.0,897.74,638.5
2018,7,13,14,45,846.0,105.5,2.95,34.75,786.5,888.44,634.32
2018,7,13,15,0,838.0,103.0,3.0,34.6,752.0,875.59,627.96
2018,7,13,15,15,826.0,101.5,3.0,34.6,712.5,856.78,617.09
2018,7,13,15,30,814.0,100.0,3.0,34.6,673.0,834.83,604.21
2018,7,13,15,45,800.0,97.0,3.1,33.95,629.5,816.29,595.77
2018,7,13,16,0,786.0,94.0,3.2,33.3,586.0,784.85,578.47
2018,7,13,16,15,767.5,90.5,3.25,32.85,539.0,746.65,555.6
2018,7,13,16,30,749.0,87.0,3.3,32.4,492.0,706.44,530.93
2018,7,13,16,45,724.5,83.5,3.35,31.9,443.5,659.98,501.4
2018,7,13,17,0,700.0,80.0,3.4,31.4,395.0,612.5,470.09
2018,7,13,17,15,666.0,75.0,3.4,30.7,345.0,558.72,432.41
2018,7,13,17,30,632.0,70.0,3.4,30.0,295.0,503.1,392.05
2018,7,13,17,45,585.0,65.0,3.4,29.25,247.0,440.82,345.01
2018,7,13,18,0,538.0,60.0,3.4,28.5,199.0,381.11,298.04
2018,7,13,18,15,468.0,52.5,3.3,27.6,154.0,310.35,240.72
2018,7,13,18,30,398.0,45.0,3.2,26.7,109.0,245.54,186.35
2018,7,13,18,45,296.0,35.0,3.1,25.8,73.5,172.58,124.3
2018,7,13,19,0,194.0,25.0,3.0,24.9,38.0,104.4,46.92
2018,7,13,19,15,102.0,13.5,2.95,24.25,20.0,38.26,0.0
2018,7,13,19,30,10.0,2.0,2.9,23.6,2.0,0.0,0.0
2018,7,13,19,45,5.0,1.0,2.85,23.0,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,22.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,22.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,21.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,21.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,20.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,20.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,19.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,19.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.15,18.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,17.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,14,4,45,17.0,2.5,1.9,17.15,2.5,0.0,0.0
2018,7,14,5,0,34.0,5.0,1.9,17.2,5.0,3.93,0.0
2018,7,14,5,15,147.0,17.0,1.9,17.7,28.5,13.38,0.0
2018,7,14,5,30,260.0,29.0,1.9,18.2,52.0,23.81,12.95
2018,7,14,5,45,355.0,38.5,1.9,18.7,91.0,31.46,21.29
2018,7,14,6,0,450.0,48.0,1.9,19.2,130.0,39.15,28.45
2018,7,14,6,15,451.5,56.0,1.9,19.9,160.5,44.8,33.58
2018,7,14,6,30,453.0,64.0,1.9,20.6,191.0,50.16,38.27
2018,7,14,6,45,444.5,79.0,1.9,21.35,224.5,60.19,46.82
2018,7,14,7,0,436.0,94.0,1.9,22.1,258.0,68.37,53.59
2018,7,14,7,15,489.5,104.5,1.9,22.85,314.0,76.42,60.11
2018,7,14,7,30,543.0,115.0,1.9,23.6,370.0,83.0,65.26
2018,7,14,7,45,604.5,115.0,1.95,24.4,429.0,82.65,64.51
2018,7,14,8,0,666.0,115.0,2.0,25.2,488.0,82.59,64.02
2018,7,14,8,15,740.5,101.5,2.0,26.05,550.5,81.26,62.46
2018,7,14,8,30,815.0,88.0,2.0,26.9,613.0,82.9,63.4
2018,7,14,8,45,829.5,90.0,2.0,27.75,656.5,84.44,64.25
2018,7,14,9,0,844.0,92.0,2.0,28.6,700.0,137.94,75.67
2018,7,14,9,15,855.0,94.0,2.05,29.3,739.0,194.29,109.46
2018,7,14,9,30,866.0,96.0,2.1,30.0,778.0,251.22,152.15
2018,7,14,9,45,874.5,97.0,2.2,30.65,811.5,307.18,197.74
2018,7,14,10,0,883.0,98.0,2.3,31.3,845.0,362.93,243.98
2018,7,14,10,15,889.5,99.0,2.35,31.9,873.0,417.49,288.84
2018,7,14,10,30,896.0,100.0,2.4,32.5,901.0,471.16,331.9
2018,7,14,10,45,900.5,101.0,2.4,33.05,922.0,522.74,372.07
2018,7,14,11,0,905.0,102.0,2.4,33.6,943.0,572.8,409.79
2018,7,14,11,15,908.5,102.0,2.55,33.85,957.5,619.81,445.27
2018,7,14,11,30,912.0,102.0,2.7,34.1,972.0,664.81,478.47
2018,7,14,11,45,913.5,102.0,2.8,34.35,978.5,706.28,508.32
2018,7,14,12,0,915.0,102.0,2.9,34.6,985.0,745.26,535.85
2018,7,14,12,15,915.0,102.0,3.0,34.7,984.5,780.47,560.33
2018,7,14,12,30,915.0,102.0,3.1,34.8,984.0,812.78,581.66
2018,7,14,12,45,913.5,102.0,3.2,34.85,976.0,840.78,600.29
2018,7,14,13,0,912.0,102.0,3.3,34.9,968.0,865.45,616.81
2018,7,14,13,15,909.5,101.0,3.35,34.85,952.5,884.89,629.99
2018,7,14,13,30,907.0,100.0,3.4,34.8,937.0,900.67,640.93
2018,7,14,13,45,902.5,99.0,3.5,34.7,914.5,910.93,648.86
2018,7,14,14,0,898.0,98.0,3.6,34.6,892.0,917.37,654.49
2018,7,14,14,15,892.0,97.0,3.7,34.35,863.5,918.64,657.34
2018,7,14,14,30,886.0,96.0,3.8,34.1,835.0,916.13,657.87
2018,7,14,14,45,877.5,95.0,3.9,33.85,800.5,907.62,654.61
2018,7,14,15,0,869.0,94.0,4.0,33.6,766.0,895.5,649.09
2018,7,14,15,15,858.5,92.0,4.0,33.6,726.0,877.04,638.28
2018,7,14,15,30,848.0,90.0,4.0,33.6,686.0,855.26,625.34
2018,7,14,15,45,833.5,87.5,4.05,32.65,641.5,826.35,610.18
2018,7,14,16,0,819.0,85.0,4.1,31.7,597.0,794.64,592.88
2018,7,14,16,15,801.0,82.0,4.1,31.05,549.5,765.3,576.03
2018,7,14,16,30,783.0,79.0,4.1,30.4,502.0,725.06,551.2
2018,7,14,16,45,759.0,76.0,4.1,29.8,452.5,678.45,521.24
2018,7,14,17,0,735.0,73.0,4.1,29.2,403.0,630.71,489.73
2018,7,14,17,15,702.5,68.5,4.0,28.45,352.5,574.67,450.01
2018,7,14,17,30,670.0,64.0,3.9,27.7,302.0,518.92,408.94
2018,7,14,17,45,624.5,59.5,3.85,26.95,253.0,458.47,362.62
2018,7,14,18,0,579.0,55.0,3.8,26.2,204.0,398.4,314.72
2018,7,14,18,15,511.5,48.5,3.65,25.4,158.5,328.02,256.8
2018,7,14,18,30,444.0,42.0,3.5,24.6,113.0,263.29,201.56
2018,7,14,18,45,340.0,32.5,3.4,23.85,76.0,187.67,136.17
2018,7,14,19,0,236.0,23.0,3.3,23.1,39.0,117.06,50.77
2018,7,14,19,15,125.5,12.5,3.2,22.6,20.5,43.98,0.0
2018,7,14,19,30,15.0,2.0,3.1,22.1,2.0,0.0,0.0
2018,7,14,19,45,7.5,1.0,3.05,21.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,21.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,20.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,20.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,19.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,18.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,15,4,45,22.5,2.5,1.55,15.85,2.5,0.0,0.0
2018,7,15,5,0,45.0,5.0,1.5,16.0,5.0,3.93,0.0
2018,7,15,5,15,178.0,16.0,1.5,16.55,29.5,12.59,0.0
2018,7,15,5,30,311.0,27.0,1.5,17.1,54.0,22.33,11.66
2018,7,15,5,45,409.0,34.5,1.45,17.6,94.0,28.52,18.86
2018,7,15,6,0,507.0,42.0,1.4,18.1,134.0,34.86,24.85
2018,7,15,6,15,353.5,58.0,1.4,19.0,132.0,43.89,32.92
2018,7,15,6,30,200.0,74.0,1.4,19.9,130.0,54.46,42.14
2018,7,15,6,45,198.0,91.5,1.45,20.75,156.0,65.86,51.85
2018,7,15,7,0,196.0,109.0,1.5,21.6,182.0,76.82,60.96
2018,7,15,7,15,230.0,134.5,1.5,22.45,233.0,92.78,74.11
2018,7,15,7,30,264.0,160.0,1.5,23.3,284.0,108.15,86.5
2018,7,15,7,45,280.0,177.0,1.55,24.15,321.5,117.8,93.9
2018,7,15,8,0,296.0,194.0,1.6,25.0,359.0,127.06,100.87
2018,7,15,8,15,338.5,202.5,1.6,25.9,407.5,132.01,104.21
2018,7,15,8,30,381.0,211.0,1.6,26.8,456.0,128.57,100.69
2018,7,15,8,45,576.5,167.0,1.65,27.65,567.0,105.44,81.32
2018,7,15,9,0,772.0,123.0,1.7,28.5,678.0,142.07,81.06
2018,7,15,9,15,837.0,105.0,1.8,29.2,737.5,198.42,113.29
2018,7,15,9,30,902.0,87.0,1.9,29.9,797.0,253.13,152.12
2018,7,15,9,45,905.5,91.5,2.0,30.65,830.5,312.14,200.19
2018,7,15,10,0,909.0,96.0,2.1,31.4,864.0,370.42,248.37
2018,7,15,10,15,916.5,96.0,2.2,31.95,892.5,426.19,294.22
2018,7,15,10,30,924.0,96.0,2.3,32.5,921.0,481.11,338.34
2018,7,15,10,45,929.5,96.5,2.4,33.1,943.0,534.32,379.85
2018,7,15,11,0,935.0,97.0,2.5,33.7,965.0,586.04,418.95
2018,7,15,11,15,938.5,97.0,2.6,33.9,980.0,634.49,455.33
2018,7,15,11,30,942.0,97.0,2.7,34.1,995.0,680.85,489.32
2018,7,15,11,45,945.0,96.5,2.85,34.35,1002.5,724.2,520.62
2018,7,15,12,0,948.0,96.0,3.0,34.6,1010.0,765.06,549.61
2018,7,15,12,15,946.5,97.5,3.1,34.6,1009.5,801.5,574.8
2018,7,15,12,30,945.0,99.0,3.2,34.6,1009.0,834.87,597.0
2018,7,15,12,45,940.5,100.5,3.3,34.6,999.5,862.57,615.51
2018,7,15,13,0,936.0,102.0,3.4,34.6,990.0,886.74,631.8
2018,7,15,13,15,934.0,101.5,3.5,34.5,975.0,907.63,646.32
2018,7,15,13,30,932.0,101.0,3.6,34.4,960.0,924.8,658.57
2018,7,15,13,45,928.0,99.5,3.65,34.3,937.0,935.44,666.47
2018,7,15,14,0,924.0,98.0,3.7,34.2,914.0,942.15,672.0
2018,7,15,14,15,918.0,96.5,3.8,33.9,884.5,943.11,674.83
2018,7,15,14,30,912.0,95.0,3.9,33.6,855.0,940.15,675.27
2018,7,15,14,45,905.0,93.0,3.95,33.35,820.0,931.92,672.0
2018,7,15,15,0,898.0,91.0,4.0,33.1,785.0,919.91,666.38
2018,7,15,15,15,887.0,89.5,4.0,33.1,744.0,901.19,655.49
2018,7,15,15,30,876.0,88.0,4.0,33.1,703.0,879.07,642.42
2018,7,15,15,45,863.0,85.5,4.1,32.2,658.5,850.9,628.05
2018,7,15,16,0,850.0,83.0,4.2,31.3,614.0,819.77,611.42
2018,7,15,16,15,833.0,80.0,4.15,30.7,565.5,782.08,588.61
2018,7,15,16,30,816.0,77.0,4.1,30.1,517.0,749.9,569.38
2018,7,15,16,45,791.0,74.0,4.1,29.5,465.5,701.42,538.28
2018,7,15,17,0,766.0,71.0,4.1,28.9,414.0,651.79,505.65
2018,7,15,17,15,730.0,67.0,4.0,28.1,361.0,592.7,464.19
2018,7,15,17,30,694.0,63.0,3.9,27.3,308.0,534.08,421.14
2018,7,15,17,45,649.0,58.5,3.85,26.5,258.5,470.46,372.59
2018,7,15,18,0,604.0,54.0,3.8,25.7,209.0,411.7,325.66
2018,7,15,18,15,532.0,48.0,3.65,24.85,162.0,338.36,265.35
2018,7,15,18,30,460.0,42.0,3.5,24.0,115.0,271.03,207.9
2018,7,15,18,45,351.0,32.5,3.4,23.15,77.0,192.46,139.86
2018,7,15,19,0,242.0,23.0,3.3,22.3,39.0,118.99,48.62
2018,7,15,19,15,128.5,12.5,3.2,21.75,20.5,44.94,0.0
2018,7,15,19,30,15.0,2.0,3.1,21.2,2.0,0.0,0.0
2018,7,15,19,45,7.5,1.0,3.05,20.65,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,20.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,19.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,16,4,45,20.5,2.5,1.9,15.45,2.5,0.0,0.0
2018,7,16,5,0,41.0,5.0,1.9,15.6,5.0,3.93,0.0
2018,7,16,5,15,175.5,16.0,1.9,16.15,29.0,12.59,0.0
2018,7,16,5,30,310.0,27.0,1.9,16.7,53.0,22.35,11.45
2018,7,16,5,45,387.0,34.0,1.9,17.25,88.5,28.0,18.4
2018,7,16,6,0,464.0,41.0,1.9,17.8,124.0,33.75,23.89
2018,7,16,6,15,274.5,46.5,1.9,18.65,100.0,35.21,25.36
2018,7,16,6,30,85.0,52.0,1.9,19.5,76.0,38.42,28.18
2018,7,16,6,45,57.5,72.0,1.9,20.3,89.5,53.7,41.4
2018,7,16,7,0,30.0,92.0,1.9,21.1,103.0,68.43,53.89
2018,7,16,7,15,136.0,118.5,1.95,22.0,180.5,85.35,67.96
2018,7,16,7,30,242.0,145.0,2.0,22.9,258.0,99.0,79.0
2018,7,16,7,45,311.5,168.0,2.0,23.75,330.5,113.41,90.48
2018,7,16,8,0,381.0,191.0,2.0,24.6,403.0,121.66,96.67
2018,7,16,8,15,521.5,170.0,2.05,25.55,488.0,111.54,87.63
2018,7,16,8,30,662.0,149.0,2.1,26.5,573.0,99.8,77.4
2018,7,16,8,45,775.0,118.0,2.15,27.45,648.5,90.31,69.14
2018,7,16,9,0,888.0,87.0,2.2,28.4,724.0,138.86,75.08
2018,7,16,9,15,904.5,85.5,2.25,29.2,766.0,196.57,109.28
2018,7,16,9,30,921.0,84.0,2.3,30.0,808.0,255.36,153.24
2018,7,16,9,45,928.0,86.0,2.35,30.8,842.5,314.82,201.67
2018,7,16,10,0,935.0,88.0,2.4,31.6,877.0,373.87,250.48
2018,7,16,10,15,940.5,88.5,2.45,32.2,905.0,430.64,297.21
2018,7,16,10,30,946.0,89.0,2.5,32.8,933.0,486.32,341.89
2018,7,16,10,45,950.0,90.0,2.55,33.4,954.5,540.3,383.91
2018,7,16,11,0,954.0,91.0,2.6,34.0,976.0,592.6,423.3
2018,7,16,11,15,956.5,91.5,2.7,34.3,990.5,641.74,459.96
2018,7,16,11,30,959.0,92.0,2.8,34.6,1005.0,688.65,494.09
2018,7,16,11,45,960.0,92.0,2.9,34.95,1011.5,731.74,524.71
2018,7,16,12,0,961.0,92.0,3.0,35.3,1018.0,772.14,552.84
2018,7,16,12,15,959.0,93.5,3.15,35.3,1017.0,808.67,578.06
2018,7,16,12,30,957.0,95.0,3.3,35.3,1016.0,842.04,600.44
2018,7,16,12,45,953.0,96.5,3.4,35.35,1007.0,870.47,619.23
2018,7,16,13,0,949.0,98.0,3.5,35.4,998.0,895.34,635.78
2018,7,16,13,15,946.5,97.0,3.55,35.3,982.0,915.57,649.55
2018,7,16,13,30,944.0,96.0,3.6,35.2,966.0,931.99,660.99
2018,7,16,13,45,940.0,95.5,3.65,35.05,943.5,943.67,669.66
2018,7,16,14,0,936.0,95.0,3.7,34.9,921.0,951.41,675.98
2018,7,16,14,15,930.0,94.0,3.75,34.7,891.5,952.9,678.59
2018,7,16,14,30,924.0,93.0,3.8,34.5,862.0,950.44,678.83
2018,7,16,14,45,916.5,91.0,3.8,34.3,826.5,941.69,674.87
2018,7,16,15,0,909.0,89.0,3.8,34.1,791.0,929.13,668.58
2018,7,16,15,15,898.0,88.0,3.8,34.1,750.0,910.8,658.07
2018,7,16,15,30,887.0,87.0,3.8,34.1,709.0,889.05,645.39
2018,7,16,15,45,874.0,84.0,3.75,33.45,663.5,860.09,629.37
2018,7,16,16,0,861.0,81.0,3.7,32.8,618.0,828.11,611.2
2018,7,16,16,15,843.5,79.0,3.65,32.35,569.5,790.82,588.69
2018,7,16,16,30,826.0,77.0,3.6,31.9,521.0,751.29,564.34
2018,7,16,16,45,802.5,74.0,3.55,31.45,470.0,711.37,539.29
2018,7,16,17,0,779.0,71.0,3.5,31.0,419.0,662.35,507.21
2018,7,16,17,15,746.5,67.0,3.4,30.3,367.0,605.06,467.73
2018,7,16,17,30,714.0,63.0,3.3,29.6,315.0,547.91,426.36
2018,7,16,17,45,667.5,58.0,3.2,28.85,263.5,481.85,376.65
2018,7,16,18,0,621.0,53.0,3.1,28.1,212.0,420.7,328.54
2018,7,16,18,15,543.5,47.5,2.9,27.15,164.0,344.29,266.76
2018,7,16,18,30,466.0,42.0,2.7,26.2,116.0,274.38,208.08
2018,7,16,18,45,353.0,32.5,2.45,25.2,77.0,193.78,139.14
2018,7,16,19,0,240.0,23.0,2.2,24.2,38.0,118.23,43.97
2018,7,16,19,15,127.5,13.0,2.2,23.6,20.0,45.2,0.0
2018,7,16,19,30,15.0,3.0,2.2,23.0,2.0,0.0,0.0
2018,7,16,19,45,7.5,1.5,2.15,22.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,21.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,21.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,20.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,19.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.45,19.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,17,4,45,22.0,3.0,1.05,17.3,2.5,0.0,0.0
2018,7,17,5,0,44.0,6.0,1.1,17.5,5.0,0.0,0.0
2018,7,17,5,15,180.0,16.5,1.25,18.1,29.0,12.98,0.0
2018,7,17,5,30,316.0,27.0,1.4,18.7,53.0,22.4,11.09
2018,7,17,5,45,417.5,35.0,1.5,19.3,94.0,29.01,19.05
2018,7,17,6,0,519.0,43.0,1.6,19.9,135.0,35.76,25.38
2018,7,17,6,15,345.5,43.0,1.6,20.7,112.5,33.92,23.99
2018,7,17,6,30,172.0,43.0,1.6,21.5,90.0,31.62,22.01
2018,7,17,6,45,86.0,60.5,1.6,22.3,84.0,46.31,34.67
2018,7,17,7,0,0.0,78.0,1.6,23.1,78.0,59.46,45.76
2018,7,17,7,15,9.5,115.5,1.65,24.05,120.0,85.79,67.78
2018,7,17,7,30,19.0,153.0,1.7,25.0,162.0,111.16,88.47
2018,7,17,7,45,119.5,169.5,1.7,25.95,235.0,115.83,91.63
2018,7,17,8,0,220.0,186.0,1.7,26.9,308.0,120.88,95.08
2018,7,17,8,15,284.0,203.5,1.8,27.7,376.0,131.22,102.87
2018,7,17,8,30,348.0,221.0,1.9,28.5,444.0,141.32,110.37
2018,7,17,8,45,467.5,202.5,1.95,29.3,524.0,124.4,96.09
2018,7,17,9,0,587.0,184.0,2.0,30.1,604.0,155.48,96.54
2018,7,17,9,15,697.5,160.0,2.05,30.8,687.0,198.6,118.38
2018,7,17,9,30,808.0,136.0,2.1,31.5,770.0,259.11,159.34
2018,7,17,9,45,853.0,122.5,2.15,32.25,818.0,318.38,205.29
2018,7,17,10,0,898.0,109.0,2.2,33.0,866.0,376.21,251.36
2018,7,17,10,15,871.0,131.0,2.2,33.5,885.5,432.74,297.7
2018,7,17,10,30,844.0,153.0,2.2,34.0,905.0,486.12,340.1
2018,7,17,10,45,882.5,133.0,2.25,34.55,936.0,537.58,379.46
2018,7,17,11,0,921.0,113.0,2.3,35.1,967.0,591.37,419.43
2018,7,17,11,15,915.0,118.0,2.35,35.4,977.5,637.53,453.37
2018,7,17,11,30,909.0,123.0,2.4,35.7,988.0,680.87,484.42
2018,7,17,11,45,919.5,118.0,2.4,36.0,998.0,725.18,515.17
2018,7,17,12,0,930.0,113.0,2.4,36.3,1008.0,767.5,543.85
2018,7,17,12,15,935.0,109.0,2.5,36.45,1008.5,804.24,568.84
2018,7,17,12,30,940.0,105.0,2.6,36.6,1009.0,838.15,590.69
2018,7,17,12,45,934.5,107.0,2.65,36.7,999.0,865.52,608.14
2018,7,17,13,0,929.0,109.0,2.7,36.8,989.0,889.34,623.38
2018,7,17,13,15,926.0,108.5,2.75,36.75,973.5,909.46,636.74
2018,7,17,13,30,923.0,108.0,2.8,36.7,958.0,925.84,647.86
2018,7,17,13,45,918.0,107.0,2.9,36.65,934.5,936.15,655.68
2018,7,17,14,0,913.0,106.0,3.0,36.6,911.0,942.56,661.2
2018,7,17,14,15,906.5,104.5,3.05,36.4,881.5,943.21,663.3
2018,7,17,14,30,900.0,103.0,3.1,36.2,852.0,939.97,663.11
2018,7,17,14,45,891.5,101.0,3.2,36.0,816.0,930.57,659.48
2018,7,17,15,0,883.0,99.0,3.3,35.8,780.0,917.45,653.55
2018,7,17,15,15,871.5,97.0,3.3,35.8,739.0,898.03,642.47
2018,7,17,15,30,860.0,95.0,3.3,35.8,698.0,875.25,629.27
2018,7,17,15,45,845.5,93.0,3.4,35.05,653.0,846.7,614.72
2018,7,17,16,0,831.0,91.0,3.5,34.3,608.0,824.51,604.22
2018,7,17,16,15,812.0,87.5,3.5,33.8,559.0,784.63,580.41
2018,7,17,16,30,793.0,84.0,3.5,33.3,510.0,742.59,554.79
2018,7,17,16,45,768.0,81.0,3.55,32.75,459.5,694.72,524.85
2018,7,17,17,0,743.0,78.0,3.6,32.2,409.0,645.71,493.31
2018,7,17,17,15,707.5,73.5,3.5,31.35,357.0,587.05,452.73
2018,7,17,17,30,672.0,69.0,3.4,30.5,305.0,531.57,412.77
2018,7,17,17,45,623.0,63.5,3.35,29.7,254.5,465.39,363.13
2018,7,17,18,0,574.0,58.0,3.3,28.9,204.0,401.91,313.48
2018,7,17,18,15,500.5,50.5,3.15,27.9,157.0,327.23,253.26
2018,7,17,18,30,427.0,43.0,3.0,26.9,110.0,258.84,196.02
2018,7,17,18,45,310.0,33.0,2.85,25.95,72.5,178.08,127.28
2018,7,17,19,0,193.0,23.0,2.7,25.0,35.0,102.47,33.53
2018,7,17,19,15,96.5,11.5,2.6,24.4,17.5,35.63,0.0
2018,7,17,19,30,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,22.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,21.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,20.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.35,19.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,18,4,45,15.0,2.5,1.35,18.35,2.0,0.0,0.0
2018,7,18,5,0,30.0,5.0,1.4,18.4,4.0,0.0,0.0
2018,7,18,5,15,145.0,16.5,1.5,18.85,26.5,12.98,0.0
2018,7,18,5,30,260.0,28.0,1.6,19.3,49.0,23.09,11.22
2018,7,18,5,45,353.0,36.5,1.7,19.7,86.0,29.91,19.73
2018,7,18,6,0,446.0,45.0,1.8,20.1,123.0,36.82,26.25
2018,7,18,6,15,283.5,61.5,1.7,20.8,117.0,45.6,34.12
2018,7,18,6,30,121.0,78.0,1.6,21.5,111.0,57.82,44.74
2018,7,18,6,45,75.5,101.0,1.5,22.2,123.0,72.35,57.12
2018,7,18,7,0,30.0,124.0,1.4,22.9,135.0,88.24,70.37
2018,7,18,7,15,61.0,152.5,1.4,23.8,179.5,106.63,85.38
2018,7,18,7,30,92.0,181.0,1.4,24.7,224.0,124.6,99.69
2018,7,18,7,45,212.0,189.5,1.4,25.65,303.0,123.34,97.87
2018,7,18,8,0,332.0,198.0,1.4,26.6,382.0,130.17,102.74
2018,7,18,8,15,538.5,158.5,1.5,27.45,488.0,105.05,81.56
2018,7,18,8,30,745.0,119.0,1.6,28.3,594.0,91.66,70.16
2018,7,18,8,45,805.5,105.5,1.7,29.15,652.5,83.61,63.19
2018,7,18,9,0,866.0,92.0,1.8,30.0,711.0,140.23,76.22
2018,7,18,9,15,873.5,95.5,1.8,30.9,750.0,198.63,111.19
2018,7,18,9,30,881.0,99.0,1.8,31.8,789.0,257.23,154.79
2018,7,18,9,45,752.5,168.0,1.85,32.65,775.5,317.23,207.04
2018,7,18,10,0,624.0,237.0,1.9,33.5,762.0,364.04,248.2
2018,7,18,10,15,639.5,242.0,2.05,34.05,796.0,414.93,287.89
2018,7,18,10,30,655.0,247.0,2.2,34.6,830.0,466.68,327.44
2018,7,18,10,45,597.5,294.0,2.35,35.1,835.5,511.16,361.23
2018,7,18,11,0,540.0,341.0,2.5,35.6,841.0,553.55,391.97
2018,7,18,11,15,556.0,334.5,2.65,35.8,856.5,593.12,420.84
2018,7,18,11,30,572.0,328.0,2.8,36.0,872.0,632.42,449.08
2018,7,18,11,45,572.0,326.0,3.0,36.2,873.0,663.72,471.59
2018,7,18,12,0,572.0,324.0,3.2,36.4,874.0,693.13,492.54
2018,7,18,12,15,747.0,216.0,3.2,36.45,934.0,766.79,545.37
2018,7,18,12,30,922.0,108.0,3.2,36.5,994.0,827.61,587.93
2018,7,18,12,45,922.5,107.0,3.2,36.5,986.5,856.93,606.62
2018,7,18,13,0,923.0,106.0,3.2,36.5,979.0,882.94,623.38
2018,7,18,13,15,919.5,105.5,3.15,36.5,963.0,902.45,635.71
2018,7,18,13,30,916.0,105.0,3.1,36.5,947.0,918.23,645.76
2018,7,18,13,45,911.0,104.0,3.0,36.45,924.0,928.4,652.13
2018,7,18,14,0,906.0,103.0,2.9,36.4,901.0,934.69,656.16
2018,7,18,14,15,899.0,102.0,2.9,36.25,871.5,935.28,657.72
2018,7,18,14,30,892.0,101.0,2.9,36.1,842.0,932.03,657.03
2018,7,18,14,45,883.0,99.5,2.95,36.0,806.5,922.67,652.83
2018,7,18,15,0,874.0,98.0,3.0,35.9,771.0,909.63,646.41
2018,7,18,15,15,862.5,96.0,3.0,35.9,730.5,890.28,635.41
2018,7,18,15,30,851.0,94.0,3.0,35.9,690.0,867.6,622.32
2018,7,18,15,45,835.5,92.0,3.1,35.2,644.5,838.31,607.24
2018,7,18,16,0,820.0,90.0,3.2,34.5,599.0,815.44,596.22
2018,7,18,16,15,800.0,87.0,3.3,33.85,550.5,775.55,573.3
2018,7,18,16,30,780.0,84.0,3.4,33.2,502.0,733.61,548.5
2018,7,18,16,45,754.0,80.5,3.55,32.55,451.5,684.79,518.36
2018,7,18,17,0,728.0,77.0,3.7,31.9,401.0,634.95,486.56
2018,7,18,17,15,692.5,73.0,3.75,30.85,350.0,577.38,447.28
2018,7,18,17,30,657.0,69.0,3.8,29.8,299.0,523.06,408.5
2018,7,18,17,45,607.0,63.5,3.8,28.75,249.0,456.87,358.86
2018,7,18,18,0,557.0,58.0,3.8,27.7,199.0,393.53,309.21
2018,7,18,18,15,483.5,50.5,3.6,26.65,153.0,319.58,249.03
2018,7,18,18,30,410.0,43.0,3.4,25.6,107.0,251.95,191.97
2018,7,18,18,45,295.5,32.5,3.25,24.6,70.0,172.47,123.68
2018,7,18,19,0,181.0,22.0,3.1,23.6,33.0,96.71,27.13
2018,7,18,19,15,90.5,11.0,2.8,23.15,16.5,33.68,0.0
2018,7,18,19,30,0.0,0.0,2.5,22.7,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,22.25,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,21.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.35,21.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,19.8,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,19.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,19.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,19,4,45,2.0,1.0,2.8,19.1,1.0,0.0,0.0
2018,7,19,5,0,4.0,2.0,2.8,19.1,2.0,0.0,0.0
2018,7,19,5,15,58.0,15.5,2.6,19.45,20.0,12.2,0.0
2018,7,19,5,30,112.0,29.0,2.4,19.8,38.0,21.71,9.79
2018,7,19,5,45,108.0,43.5,2.25,20.2,57.0,32.13,21.5
2018,7,19,6,0,104.0,58.0,2.1,20.6,76.0,42.85,31.35
2018,7,19,6,15,145.0,77.5,1.95,21.25,111.5,55.69,42.75
2018,7,19,6,30,186.0,97.0,1.8,21.9,147.0,68.84,54.16
2018,7,19,6,45,245.5,112.0,1.7,22.6,193.0,79.22,62.91
2018,7,19,7,0,305.0,127.0,1.6,23.3,239.0,89.49,71.32
2018,7,19,7,15,377.5,136.5,1.5,24.1,296.5,93.6,74.32
2018,7,19,7,30,450.0,146.0,1.4,24.9,354.0,99.75,78.95
2018,7,19,7,45,487.5,157.0,1.3,25.7,406.0,106.0,83.56
2018,7,19,8,0,525.0,168.0,1.2,26.5,458.0,112.02,87.91
2018,7,19,8,15,579.5,167.0,1.15,27.4,514.0,111.61,86.93
2018,7,19,8,30,634.0,166.0,1.1,28.3,570.0,109.6,84.69
2018,7,19,8,45,614.5,186.0,1.1,29.25,600.5,118.22,91.05
2018,7,19,9,0,595.0,206.0,1.1,30.2,631.0,170.02,106.98
2018,7,19,9,15,665.5,187.0,1.15,31.05,687.5,210.84,128.21
2018,7,19,9,30,736.0,168.0,1.2,31.9,744.0,259.55,161.44
2018,7,19,9,45,760.5,163.0,1.25,32.75,781.0,316.58,205.44
2018,7,19,10,0,785.0,158.0,1.3,33.6,818.0,369.52,247.15
2018,7,19,10,15,793.0,160.0,1.4,34.1,846.0,422.39,289.25
2018,7,19,10,30,801.0,162.0,1.5,34.6,874.0,474.84,330.06
2018,7,19,10,45,806.5,163.5,1.6,35.15,895.0,525.05,368.1
2018,7,19,11,0,812.0,165.0,1.7,35.7,916.0,574.12,404.2
2018,7,19,11,15,816.5,165.0,1.85,35.95,930.0,620.16,438.0
2018,7,19,11,30,821.0,165.0,2.0,36.2,944.0,664.54,469.9
2018,7,19,11,45,824.0,164.0,2.1,36.4,951.0,705.26,498.55
2018,7,19,12,0,827.0,163.0,2.2,36.6,958.0,743.8,525.22
2018,7,19,12,15,828.0,162.0,2.3,36.6,957.5,778.44,549.36
2018,7,19,12,30,829.0,161.0,2.4,36.6,957.0,810.36,571.45
2018,7,19,12,45,829.0,159.0,2.55,36.6,949.0,837.66,590.2
2018,7,19,13,0,829.0,157.0,2.7,36.6,941.0,861.74,606.62
2018,7,19,13,15,826.5,155.5,2.8,36.5,926.0,880.74,619.82
2018,7,19,13,30,824.0,154.0,2.9,36.4,911.0,896.19,630.89
2018,7,19,13,45,820.0,151.0,3.0,36.3,888.5,905.25,638.04
2018,7,19,14,0,816.0,148.0,3.1,36.2,866.0,910.57,642.98
2018,7,19,14,15,809.0,145.0,3.15,35.95,837.0,909.41,644.01
2018,7,19,14,30,802.0,142.0,3.2,35.7,808.0,904.55,642.83
2018,7,19,14,45,792.5,139.5,3.3,35.45,773.5,894.29,638.58
2018,7,19,15,0,783.0,137.0,3.4,35.2,739.0,880.53,632.15
2018,7,19,15,15,769.0,134.0,3.4,35.2,699.0,858.85,619.36
2018,7,19,15,30,755.0,131.0,3.4,35.2,659.0,834.07,604.6
2018,7,19,15,45,738.5,127.0,3.45,34.4,615.0,803.2,587.9
2018,7,19,16,0,722.0,123.0,3.5,33.6,571.0,774.85,572.69
2018,7,19,16,15,700.0,118.5,3.55,33.0,523.5,734.06,548.12
2018,7,19,16,30,678.0,114.0,3.6,32.4,476.0,691.6,521.94
2018,7,19,16,45,646.0,109.5,3.6,31.85,426.5,640.18,488.02
2018,7,19,17,0,614.0,105.0,3.6,31.3,377.0,588.41,452.5
2018,7,19,17,15,578.5,97.5,3.5,30.45,328.0,531.08,412.08
2018,7,19,17,30,543.0,90.0,3.4,29.6,279.0,474.56,370.86
2018,7,19,17,45,491.0,81.5,3.3,28.8,231.0,408.37,320.54
2018,7,19,18,0,439.0,73.0,3.2,28.0,183.0,340.22,266.95
2018,7,19,18,15,364.5,61.5,3.05,27.1,139.0,268.34,208.58
2018,7,19,18,30,290.0,50.0,2.9,26.2,95.0,203.59,154.44
2018,7,19,18,45,199.0,35.5,2.7,25.35,61.0,136.63,96.92
2018,7,19,19,0,108.0,21.0,2.5,24.5,27.0,71.03,14.58
2018,7,19,19,15,54.0,10.5,2.35,24.05,13.5,23.26,0.0
2018,7,19,19,30,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.1,23.15,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,20.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,18.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.65,19.05,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.8,19.2,2.0,0.0,0.0
2018,7,20,5,15,74.0,14.5,1.85,19.75,20.0,11.41,0.0
2018,7,20,5,30,140.0,27.0,1.9,20.3,38.0,20.38,8.41
2018,7,20,5,45,223.0,41.0,2.0,20.9,73.0,30.88,20.33
2018,7,20,6,0,306.0,55.0,2.1,21.5,108.0,41.33,29.9
2018,7,20,6,15,266.0,70.5,2.15,22.35,127.5,51.59,39.01
2018,7,20,6,30,226.0,86.0,2.2,23.2,147.0,62.4,48.35
2018,7,20,6,45,239.0,107.0,2.3,24.1,183.5,76.06,59.85
2018,7,20,7,0,252.0,128.0,2.4,25.0,220.0,89.25,70.67
2018,7,20,7,15,358.5,131.0,2.35,25.9,284.0,89.88,70.71
2018,7,20,7,30,465.0,134.0,2.3,26.8,348.0,92.79,72.62
2018,7,20,7,45,554.0,129.5,2.3,27.7,413.5,91.51,71.02
2018,7,20,8,0,643.0,125.0,2.3,28.6,479.0,88.68,68.17
2018,7,20,8,15,672.0,128.0,2.2,29.5,527.5,89.56,68.4
2018,7,20,8,30,701.0,131.0,2.1,30.4,576.0,90.43,68.61
2018,7,20,8,45,685.0,148.0,2.05,31.3,609.0,97.98,74.23
2018,7,20,9,0,669.0,165.0,2.0,32.2,642.0,152.2,90.61
2018,7,20,9,15,630.5,193.5,1.95,32.9,663.0,209.94,128.45
2018,7,20,9,30,592.0,222.0,1.9,33.6,684.0,263.29,169.2
2018,7,20,9,45,703.5,176.0,1.85,34.3,749.0,305.34,198.77
2018,7,20,10,0,815.0,130.0,1.8,35.0,814.0,363.83,242.2
2018,7,20,10,15,822.5,131.0,1.8,35.45,841.5,415.84,283.9
2018,7,20,10,30,830.0,132.0,1.8,35.9,869.0,467.18,324.06
2018,7,20,10,45,836.5,132.5,1.8,36.3,890.5,516.82,361.86
2018,7,20,11,0,843.0,133.0,1.8,36.7,912.0,565.27,397.59
2018,7,20,11,15,847.0,133.5,1.85,36.9,926.5,610.86,430.85
2018,7,20,11,30,851.0,134.0,1.9,37.1,941.0,654.67,462.02
2018,7,20,11,45,854.0,133.0,1.95,37.3,948.0,694.79,490.02
2018,7,20,12,0,857.0,132.0,2.0,37.5,955.0,732.69,515.98
2018,7,20,12,15,859.5,131.0,2.1,37.5,955.5,767.85,540.47
2018,7,20,12,30,862.0,130.0,2.2,37.5,956.0,800.43,562.07
2018,7,20,12,45,863.5,127.0,2.3,37.55,948.5,827.77,579.96
2018,7,20,13,0,865.0,124.0,2.4,37.6,941.0,851.97,595.93
2018,7,20,13,15,862.0,122.5,2.55,37.4,925.5,870.24,609.23
2018,7,20,13,30,859.0,121.0,2.7,37.2,910.0,884.97,620.43
2018,7,20,13,45,854.0,120.5,2.8,37.05,888.0,895.18,628.44
2018,7,20,14,0,849.0,120.0,2.9,36.9,866.0,901.75,634.3
2018,7,20,14,15,842.5,117.5,3.05,36.6,837.0,901.38,636.61
2018,7,20,14,30,836.0,115.0,3.2,36.3,808.0,897.31,636.68
2018,7,20,14,45,826.5,113.0,3.3,36.0,773.5,887.36,632.74
2018,7,20,15,0,817.0,111.0,3.4,35.7,739.0,873.93,626.63
2018,7,20,15,15,804.5,109.0,3.4,35.7,699.5,865.69,622.66
2018,7,20,15,30,792.0,107.0,3.4,35.7,660.0,842.71,609.06
2018,7,20,15,45,776.5,104.0,3.6,34.75,616.0,813.02,594.34
2018,7,20,16,0,761.0,101.0,3.8,33.8,572.0,780.68,577.44
2018,7,20,16,15,740.5,97.0,3.8,33.2,524.5,740.68,553.23
2018,7,20,16,30,720.0,93.0,3.8,32.6,477.0,698.82,527.3
2018,7,20,16,45,693.5,88.5,3.85,31.95,428.0,653.27,498.41
2018,7,20,17,0,667.0,84.0,3.9,31.3,379.0,604.0,465.69
2018,7,20,17,15,630.5,79.5,3.85,30.55,330.0,547.51,425.72
2018,7,20,17,30,594.0,75.0,3.8,29.8,281.0,491.83,384.93
2018,7,20,17,45,544.0,68.5,3.7,29.1,233.0,427.01,335.43
2018,7,20,18,0,494.0,62.0,3.6,28.4,185.0,365.16,286.34
2018,7,20,18,15,422.0,53.5,3.5,27.7,141.5,293.62,227.93
2018,7,20,18,30,350.0,45.0,3.4,27.0,98.0,228.33,172.89
2018,7,20,18,45,248.0,33.0,3.3,26.3,63.5,153.09,108.1
2018,7,20,19,0,146.0,21.0,3.2,25.6,29.0,83.75,12.26
2018,7,20,19,15,73.0,10.5,3.1,25.2,14.5,28.61,0.0
2018,7,20,19,30,0.0,0.0,3.0,24.8,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.95,24.35,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.8,23.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,23.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.65,23.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,22.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,22.45,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,22.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.3,21.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,21.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,21.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,21.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,20.75,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,20.4,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,1.4,18.8,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,1.4,18.9,2.0,0.0,0.0
2018,7,21,5,15,87.0,14.5,1.45,19.4,20.5,11.41,0.0
2018,7,21,5,30,165.0,27.0,1.5,19.9,39.0,20.46,8.0
2018,7,21,5,45,256.0,39.0,1.55,20.4,74.5,29.62,19.28
2018,7,21,6,0,347.0,51.0,1.6,20.9,110.0,38.84,27.83
2018,7,21,6,15,244.0,67.0,1.65,21.6,115.5,49.01,36.9
2018,7,21,6,30,141.0,83.0,1.7,22.3,121.0,59.51,46.04
2018,7,21,6,45,147.5,110.0,1.7,23.05,157.0,78.58,62.26
2018,7,21,7,0,154.0,137.0,1.7,23.8,193.0,95.46,76.26
2018,7,21,7,15,230.0,149.5,1.65,24.65,247.5,101.63,80.93
2018,7,21,7,30,306.0,162.0,1.6,25.5,302.0,110.18,87.47
2018,7,21,7,45,274.5,195.0,1.55,26.35,331.5,127.77,101.34
2018,7,21,8,0,243.0,228.0,1.5,27.2,361.0,144.23,113.99
2018,7,21,8,15,454.5,183.5,1.5,27.95,461.0,117.72,91.73
2018,7,21,8,30,666.0,139.0,1.5,28.7,561.0,94.3,72.19
2018,7,21,8,45,682.5,144.0,1.5,29.45,603.5,95.68,72.9
2018,7,21,9,0,699.0,149.0,1.5,30.2,646.0,145.74,85.35
2018,7,21,9,15,652.5,179.0,1.55,30.85,663.5,204.8,124.65
2018,7,21,9,30,606.0,209.0,1.6,31.5,681.0,258.62,166.52
2018,7,21,9,45,644.5,202.5,1.7,32.15,725.0,306.84,203.4
2018,7,21,10,0,683.0,196.0,1.8,32.8,769.0,358.69,243.88
2018,7,21,10,15,727.5,181.0,1.9,33.2,809.5,410.34,284.42
2018,7,21,10,30,772.0,166.0,2.0,33.6,850.0,466.38,327.66
2018,7,21,10,45,800.5,153.5,2.15,34.0,878.0,516.65,366.44
