Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,6,45,155.5,100.5,1.2,21.5,142.0,72.55,57.47
2018,7,31,7,0,70.0,125.0,1.2,22.3,149.0,88.66,70.97
2018,7,31,7,15,88.0,150.5,1.25,23.3,186.0,105.12,84.39
2018,7,31,7,30,106.0,176.0,1.3,24.3,223.0,117.96,94.48
2018,7,31,7,45,102.5,196.0,1.3,25.3,246.0,129.5,103.27
2018,7,31,8,0,99.0,216.0,1.3,26.3,269.0,145.91,115.87
2018,7,31,8,15,185.0,226.0,1.3,27.25,336.0,148.46,117.05
2018,7,31,8,30,271.0,236.0,1.3,28.2,403.0,147.67,115.58
2018,7,31,8,45,338.5,243.5,1.3,29.1,468.5,153.93,119.81
2018,7,31,9,0,406.0,251.0,1.3,30.0,534.0,184.63,123.39
2018,7,31,9,15,590.0,198.5,1.35,30.95,636.5,213.91,133.72
2018,7,31,9,30,774.0,146.0,1.4,31.9,739.0,267.94,167.1
2018,7,31,9,45,795.5,144.0,1.45,32.8,777.5,323.28,210.64
2018,7,31,10,0,817.0,142.0,1.5,33.7,816.0,380.12,255.7
2018,7,31,10,15,826.5,142.5,1.6,34.15,845.0,435.16,299.67
2018,7,31,10,30,836.0,143.0,1.7,34.6,874.0,489.82,342.27
2018,7,31,10,45,844.5,143.0,1.85,35.05,897.0,540.27,380.98
2018,7,31,11,0,853.0,143.0,2.0,35.5,920.0,590.95,418.72
2018,7,31,11,15,858.0,143.0,2.1,35.7,935.0,638.26,453.37
2018,7,31,11,30,863.0,143.0,2.2,35.9,950.0,683.82,485.97
2018,7,31,11,45,867.0,141.5,2.3,36.15,957.5,725.64,515.31
2018,7,31,12,0,871.0,140.0,2.4,36.4,965.0,765.22,542.59
2018,7,31,12,15,872.5,139.0,2.5,36.5,965.0,800.82,566.95
2018,7,31,12,30,874.0,138.0,2.6,36.6,965.0,833.65,588.27
2018,7,31,12,45,874.0,136.5,2.75,36.7,957.0,861.86,606.95
2018,7,31,13,0,874.0,135.0,2.9,36.8,949.0,886.82,623.63
2018,7,31,13,15,871.5,133.0,2.95,36.75,933.0,905.73,636.29
2018,7,31,13,30,869.0,131.0,3.0,36.7,917.0,921.0,646.77
2018,7,31,13,45,865.5,128.0,3.05,36.65,894.0,930.72,653.89
2018,7,31,14,0,862.0,125.0,3.1,36.6,871.0,936.61,658.76
2018,7,31,14,15,856.0,122.5,3.15,36.4,841.5,936.82,660.6
2018,7,31,14,30,850.0,120.0,3.2,36.2,812.0,933.22,660.2
2018,7,31,14,45,841.5,117.0,3.25,35.95,776.5,923.05,655.87
2018,7,31,15,0,833.0,114.0,3.3,35.7,741.0,909.24,649.32
2018,7,31,15,15,820.0,111.5,3.3,35.7,700.0,900.17,644.97
2018,7,31,15,30,807.0,109.0,3.3,35.7,659.0,875.56,630.55
2018,7,31,15,45,792.0,105.0,3.35,35.0,613.5,844.4,613.93
2018,7,31,16,0,777.0,101.0,3.4,34.3,568.0,810.45,595.21
2018,7,31,16,15,757.5,97.0,3.4,33.75,520.0,770.18,571.24
2018,7,31,16,30,738.0,93.0,3.4,33.2,472.0,727.88,545.45
2018,7,31,16,45,710.5,87.5,3.4,32.65,421.0,679.48,514.77
2018,7,31,17,0,683.0,82.0,3.4,32.1,370.0,626.82,480.23
2018,7,31,17,15,645.0,76.5,3.3,31.2,319.0,566.48,438.42
2018,7,31,17,30,607.0,71.0,3.2,30.3,268.0,507.09,395.38
2018,7,31,17,45,552.5,64.0,3.1,29.35,219.0,437.24,342.55
2018,7,31,18,0,498.0,57.0,3.0,28.4,170.0,370.84,290.06
2018,7,31,18,15,419.0,48.0,2.9,27.4,126.0,293.73,227.14
2018,7,31,18,30,340.0,39.0,2.8,26.4,82.0,223.79,167.62
2018,7,31,18,45,221.0,26.0,2.7,25.35,49.0,139.45,85.28
2018,7,31,19,0,102.0,13.0,2.6,24.3,16.0,45.35,0.0
2018,7,31,19,15,51.0,6.5,2.45,23.75,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,20.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.55,20.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.6,19.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,18.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,17.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,1,5,15,82.5,9.5,1.2,17.6,13.5,7.47,0.0
2018,8,1,5,30,165.0,19.0,1.2,18.1,27.0,15.61,0.0
2018,8,1,5,45,277.0,30.5,1.2,18.65,62.5,25.0,14.61
2018,8,1,6,0,389.0,42.0,1.2,19.2,98.0,34.39,23.92
2018,8,1,6,15,301.0,51.5,1.15,20.05,105.5,38.89,28.23
2018,8,1,6,30,213.0,61.0,1.1,20.9,113.0,44.48,33.22
2018,8,1,6,45,132.5,91.5,1.1,21.75,126.5,66.77,52.45
2018,8,1,7,0,52.0,122.0,1.1,22.6,140.0,86.59,69.13
2018,8,1,7,15,116.5,142.5,1.05,23.65,191.0,98.63,78.79
2018,8,1,7,30,181.0,163.0,1.0,24.7,242.0,112.28,89.55
2018,8,1,7,45,313.0,156.5,0.95,25.75,314.0,107.04,84.46
2018,8,1,8,0,445.0,150.0,0.9,26.8,386.0,100.32,78.27
2018,8,1,8,15,579.0,134.5,0.95,27.75,472.0,92.16,71.02
2018,8,1,8,30,713.0,119.0,1.0,28.7,558.0,84.37,64.16
2018,8,1,8,45,773.5,108.5,1.05,29.65,617.5,88.93,67.42
2018,8,1,9,0,834.0,98.0,1.1,30.6,677.0,148.25,81.3
2018,8,1,9,15,849.5,98.5,1.2,31.5,718.5,205.39,116.56
2018,8,1,9,30,865.0,99.0,1.3,32.4,760.0,263.62,160.22
2018,8,1,9,45,878.0,98.5,1.45,33.35,796.0,321.34,206.49
2018,8,1,10,0,891.0,98.0,1.6,34.3,832.0,379.35,253.37
2018,8,1,10,15,897.5,99.0,1.75,34.8,860.5,435.85,299.06
2018,8,1,10,30,904.0,100.0,1.9,35.3,889.0,491.45,342.91
2018,8,1,10,45,908.5,101.0,2.1,35.8,911.0,544.89,384.12
2018,8,1,11,0,913.0,102.0,2.3,36.3,933.0,596.77,423.0
2018,8,1,11,15,916.0,102.5,2.45,36.5,947.5,645.59,459.07
2018,8,1,11,30,919.0,103.0,2.6,36.7,962.0,692.28,492.81
2018,8,1,11,45,920.0,104.0,2.75,36.9,969.0,735.68,523.6
2018,8,1,12,0,921.0,105.0,2.9,37.1,976.0,776.47,552.08
2018,8,1,12,15,920.5,105.5,3.1,37.05,975.5,812.91,576.84
2018,8,1,12,30,920.0,106.0,3.3,37.0,975.0,846.29,599.45
2018,8,1,12,45,917.0,106.5,3.45,37.0,966.0,874.35,618.28
2018,8,1,13,0,914.0,107.0,3.6,37.0,957.0,898.93,634.94
2018,8,1,13,15,910.5,107.0,3.65,36.85,941.5,918.98,648.68
2018,8,1,13,30,907.0,107.0,3.7,36.7,926.0,935.31,660.16
2018,8,1,13,45,902.0,105.5,3.8,36.5,902.5,945.01,667.99
2018,8,1,14,0,897.0,104.0,3.9,36.3,879.0,950.79,673.49
2018,8,1,14,15,889.5,103.0,3.95,36.0,849.0,950.81,675.47
2018,8,1,14,30,882.0,102.0,4.0,35.7,819.0,946.97,675.14
2018,8,1,14,45,873.0,100.5,4.05,35.4,783.5,937.41,671.25
2018,8,1,15,0,864.0,99.0,4.1,35.1,748.0,924.16,665.08
2018,8,1,15,15,851.5,97.0,4.1,35.1,706.5,903.6,653.13
2018,8,1,15,30,839.0,95.0,4.1,35.1,665.0,879.71,639.06
2018,8,1,15,45,823.0,93.0,4.2,34.15,619.5,849.61,623.69
2018,8,1,16,0,807.0,91.0,4.3,33.2,574.0,826.55,612.86
2018,8,1,16,15,786.5,87.5,4.25,32.55,525.0,785.15,587.83
2018,8,1,16,30,766.0,84.0,4.2,31.9,476.0,741.73,561.01
2018,8,1,16,45,738.0,80.0,4.2,31.25,425.0,690.17,527.93
2018,8,1,17,0,710.0,76.0,4.2,30.6,374.0,637.75,493.35
2018,8,1,17,15,672.0,71.5,4.1,29.7,322.5,580.46,453.71
2018,8,1,17,30,634.0,67.0,4.0,28.8,271.0,521.11,410.17
2018,8,1,17,45,579.5,60.5,3.9,27.9,221.0,450.58,356.12
2018,8,1,18,0,525.0,54.0,3.8,27.0,171.0,383.48,302.37
2018,8,1,18,15,443.5,45.5,3.65,26.15,126.5,304.26,236.84
2018,8,1,18,30,362.0,37.0,3.5,25.3,82.0,232.52,174.87
2018,8,1,18,45,235.5,25.0,3.4,24.4,49.0,143.79,84.95
2018,8,1,19,0,109.0,13.0,3.3,23.5,16.0,47.87,0.0
2018,8,1,19,15,54.5,6.5,3.2,22.95,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,22.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,21.85,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,20.95,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,20.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,19.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,19.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,18.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.4,17.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,2,5,15,86.0,9.0,2.0,15.95,13.0,7.08,0.0
2018,8,2,5,30,172.0,18.0,2.0,16.4,26.0,14.79,0.0
2018,8,2,5,45,293.0,27.5,2.05,16.85,61.0,22.58,12.6
2018,8,2,6,0,414.0,37.0,2.1,17.3,96.0,30.49,20.71
2018,8,2,6,15,368.0,44.0,2.1,18.15,112.5,35.23,25.23
2018,8,2,6,30,322.0,51.0,2.1,19.0,129.0,39.52,29.13
2018,8,2,6,45,197.5,87.0,2.15,19.85,138.5,62.86,49.47
2018,8,2,7,0,73.0,123.0,2.2,20.7,148.0,87.4,70.43
2018,8,2,7,15,180.0,138.5,2.25,21.7,213.5,97.38,78.46
2018,8,2,7,30,287.0,154.0,2.3,22.7,279.0,105.25,84.54
2018,8,2,7,45,416.0,149.5,2.35,23.65,356.0,100.66,80.05
2018,8,2,8,0,545.0,145.0,2.4,24.6,433.0,100.55,79.36
2018,8,2,8,15,692.5,114.0,2.5,25.55,516.0,82.22,63.55
2018,8,2,8,30,840.0,83.0,2.6,26.5,599.0,80.45,61.64
2018,8,2,8,45,864.0,82.0,2.65,27.4,647.5,85.44,65.33
2018,8,2,9,0,888.0,81.0,2.7,28.3,696.0,143.73,76.83
2018,8,2,9,15,895.5,84.0,2.85,28.9,736.0,204.36,115.78
2018,8,2,9,30,903.0,87.0,3.0,29.5,776.0,265.16,163.11
2018,8,2,9,45,906.0,91.5,3.15,30.15,810.0,325.67,213.44
2018,8,2,10,0,909.0,96.0,3.3,30.8,844.0,385.38,263.56
2018,8,2,10,15,916.5,97.0,3.35,31.25,873.5,443.38,311.64
2018,8,2,10,30,924.0,98.0,3.4,31.7,903.0,500.56,357.83
2018,8,2,10,45,929.0,99.0,3.5,32.1,925.5,555.39,401.11
2018,8,2,11,0,934.0,100.0,3.6,32.5,948.0,608.66,441.93
2018,8,2,11,15,937.0,100.5,3.6,32.85,963.0,658.54,479.0
2018,8,2,11,30,940.0,101.0,3.6,33.2,978.0,706.24,513.46
2018,8,2,11,45,942.0,101.0,3.65,33.55,985.5,750.48,544.81
2018,8,2,12,0,944.0,101.0,3.7,33.9,993.0,792.07,573.62
2018,8,2,12,15,942.5,102.0,3.8,34.0,992.0,828.97,598.04
2018,8,2,12,30,941.0,103.0,3.9,34.1,991.0,862.66,620.32
2018,8,2,12,45,937.5,104.0,4.0,34.25,982.0,891.34,639.15
2018,8,2,13,0,934.0,105.0,4.1,34.4,973.0,916.43,655.69
2018,8,2,13,15,931.5,104.0,4.15,34.25,957.0,936.86,669.86
2018,8,2,13,30,929.0,103.0,4.2,34.1,941.0,953.46,681.68
2018,8,2,13,45,924.5,102.5,4.25,34.0,918.0,964.81,690.1
2018,8,2,14,0,920.0,102.0,4.3,33.9,895.0,972.2,696.14
2018,8,2,14,15,914.0,100.5,4.35,33.6,865.0,973.21,698.79
2018,8,2,14,30,908.0,99.0,4.4,33.3,835.0,970.24,699.04
2018,8,2,14,45,899.5,97.0,4.4,33.05,798.5,960.47,694.6
2018,8,2,15,0,891.0,95.0,4.4,32.8,762.0,946.88,687.8
2018,8,2,15,15,879.5,92.5,4.4,32.8,720.0,926.29,675.77
2018,8,2,15,30,868.0,90.0,4.4,32.8,678.0,902.23,661.5
2018,8,2,15,45,854.5,87.5,4.4,31.95,632.5,873.12,646.07
2018,8,2,16,0,841.0,85.0,4.4,31.1,587.0,841.04,628.42
2018,8,2,16,15,824.5,81.0,4.35,30.5,538.0,810.97,611.09
2018,8,2,16,30,808.0,77.0,4.3,29.9,489.0,768.99,585.11
2018,8,2,16,45,784.0,73.0,4.25,29.3,437.5,719.08,552.98
2018,8,2,17,0,760.0,69.0,4.2,28.7,386.0,667.94,519.15
2018,8,2,17,15,725.5,64.5,4.1,27.8,333.5,607.94,478.14
2018,8,2,17,30,691.0,60.0,4.0,26.9,281.0,548.29,434.36
2018,8,2,17,45,640.5,54.5,3.9,26.0,230.0,478.44,380.58
2018,8,2,18,0,590.0,49.0,3.8,25.1,179.0,415.07,329.21
2018,8,2,18,15,508.5,41.5,3.6,24.2,132.5,333.77,261.37
2018,8,2,18,30,427.0,34.0,3.4,23.3,86.0,259.93,196.51
2018,8,2,18,45,283.5,23.5,3.15,22.35,51.5,161.22,91.43
2018,8,2,19,0,140.0,13.0,2.9,21.4,17.0,58.71,0.0
2018,8,2,19,15,70.0,6.5,2.8,20.9,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,20.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,19.9,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,19.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,3,5,15,103.0,9.0,1.8,15.3,13.5,7.08,0.0
2018,8,3,5,30,206.0,18.0,2.0,15.9,27.0,14.89,0.0
2018,8,3,5,45,343.0,28.0,2.15,16.5,66.0,23.23,12.95
2018,8,3,6,0,480.0,38.0,2.3,17.1,105.0,31.73,21.76
2018,8,3,6,15,448.5,43.5,2.3,17.85,127.0,35.52,25.5
2018,8,3,6,30,417.0,49.0,2.3,18.6,149.0,39.02,28.73
2018,8,3,6,45,255.0,77.5,2.3,19.35,143.0,55.72,43.34
2018,8,3,7,0,93.0,106.0,2.3,20.1,137.0,75.92,60.69
2018,8,3,7,15,139.5,129.0,2.25,21.1,185.0,91.19,73.38
2018,8,3,7,30,186.0,152.0,2.2,22.1,233.0,106.16,85.53
2018,8,3,7,45,268.5,164.0,2.15,23.1,297.0,110.46,88.47
2018,8,3,8,0,351.0,176.0,2.1,24.1,361.0,113.54,90.35
2018,8,3,8,15,519.0,158.5,2.1,25.05,461.5,105.86,83.32
2018,8,3,8,30,687.0,141.0,2.1,26.0,562.0,97.08,75.49
2018,8,3,8,45,781.5,120.5,2.05,26.9,634.0,98.49,76.15
2018,8,3,9,0,876.0,100.0,2.0,27.8,706.0,155.36,86.09
2018,8,3,9,15,888.0,102.5,2.1,28.6,748.0,216.07,124.89
2018,8,3,9,30,900.0,105.0,2.2,29.4,790.0,277.48,172.11
2018,8,3,9,45,909.0,106.5,2.25,30.15,826.0,337.85,221.58
2018,8,3,10,0,918.0,108.0,2.3,30.9,862.0,398.03,271.2
2018,8,3,10,15,924.0,110.0,2.45,31.55,891.5,456.92,319.33
2018,8,3,10,30,930.0,112.0,2.6,32.2,921.0,514.82,365.39
2018,8,3,10,45,933.5,113.5,2.7,32.85,943.0,569.86,407.83
2018,8,3,11,0,937.0,115.0,2.8,33.5,965.0,623.18,447.62
2018,8,3,11,15,939.0,116.5,2.9,33.9,979.5,673.66,484.64
2018,8,3,11,30,941.0,118.0,3.0,34.3,994.0,721.89,519.09
2018,8,3,11,45,941.0,119.0,3.05,34.65,1000.5,765.91,549.74
2018,8,3,12,0,941.0,120.0,3.1,35.0,1007.0,807.17,577.83
2018,8,3,12,15,939.0,121.0,3.2,35.2,1005.5,843.95,601.94
2018,8,3,12,30,937.0,122.0,3.3,35.4,1004.0,877.52,623.55
2018,8,3,12,45,933.0,122.5,3.4,35.55,994.0,905.63,641.76
2018,8,3,13,0,929.0,123.0,3.5,35.7,984.0,930.11,657.71
2018,8,3,13,15,923.0,123.5,3.6,35.6,966.5,949.07,670.91
2018,8,3,13,30,917.0,124.0,3.7,35.5,949.0,964.15,681.79
2018,8,3,13,45,907.5,124.0,3.8,35.45,923.0,971.6,687.82
2018,8,3,14,0,898.0,124.0,3.9,35.4,897.0,975.02,691.47
2018,8,3,14,15,886.5,124.5,3.95,35.2,865.0,973.09,691.99
2018,8,3,14,30,875.0,125.0,4.0,35.0,833.0,967.28,690.19
2018,8,3,14,45,860.0,125.0,4.05,34.8,794.5,967.28,692.3
2018,8,3,15,0,845.0,125.0,4.1,34.6,756.0,950.09,683.34
2018,8,3,15,15,831.5,121.5,4.1,34.6,713.0,927.0,669.87
2018,8,3,15,30,818.0,118.0,4.1,34.6,670.0,900.53,654.21
2018,8,3,15,45,794.0,117.0,4.1,33.9,622.0,864.2,633.76
2018,8,3,16,0,770.0,116.0,4.1,33.2,574.0,825.32,611.32
2018,8,3,16,15,738.5,113.5,4.05,32.65,522.0,781.78,584.71
2018,8,3,16,30,707.0,111.0,4.0,32.1,470.0,731.7,553.03
2018,8,3,16,45,670.5,106.0,3.95,31.6,417.0,673.95,515.08
2018,8,3,17,0,634.0,101.0,3.9,31.1,364.0,616.07,475.46
2018,8,3,17,15,589.5,93.5,3.7,30.15,311.5,550.16,428.63
2018,8,3,17,30,545.0,86.0,3.5,29.2,259.0,485.74,381.18
2018,8,3,17,45,485.0,76.0,3.25,28.25,209.0,411.25,323.99
2018,8,3,18,0,425.0,66.0,3.0,27.3,159.0,340.79,267.71
2018,8,3,18,15,345.5,53.5,2.85,26.3,115.5,260.37,201.82
2018,8,3,18,30,266.0,41.0,2.7,25.3,72.0,192.2,143.26
2018,8,3,18,45,167.0,25.5,2.5,24.3,42.0,114.58,58.84
2018,8,3,19,0,68.0,10.0,2.3,23.3,12.0,31.48,0.0
2018,8,3,19,15,34.0,5.0,2.3,22.8,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,21.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,21.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.15,20.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.9,20.25,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,19.7,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.35,19.3,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,18.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,4,5,15,56.5,8.0,1.1,18.25,10.5,6.29,0.0
2018,8,4,5,30,113.0,16.0,1.2,18.9,21.0,12.59,0.0
2018,8,4,5,45,214.5,30.5,1.35,19.55,55.0,23.22,12.54
2018,8,4,6,0,316.0,45.0,1.5,20.2,89.0,34.28,23.59
2018,8,4,6,15,388.0,57.5,1.5,20.95,134.0,46.24,34.38
2018,8,4,6,30,460.0,70.0,1.5,21.7,179.0,55.72,42.78
2018,8,4,6,45,510.5,79.5,1.55,22.4,228.5,62.45,48.57
2018,8,4,7,0,561.0,89.0,1.6,23.1,278.0,69.04,54.04
2018,8,4,7,15,598.5,97.5,1.8,24.15,329.5,74.54,58.34
2018,8,4,7,30,636.0,106.0,2.0,25.2,381.0,79.86,62.38
2018,8,4,7,45,664.0,112.5,2.15,26.2,431.5,83.44,64.89
2018,8,4,8,0,692.0,119.0,2.3,27.2,482.0,86.88,67.24
2018,8,4,8,15,713.5,124.0,2.5,28.05,530.0,89.06,68.56
2018,8,4,8,30,735.0,129.0,2.7,28.9,578.0,91.12,69.78
2018,8,4,8,45,751.5,133.5,2.9,29.8,623.0,98.83,75.57
2018,8,4,9,0,768.0,138.0,3.1,30.7,668.0,162.5,94.14
2018,8,4,9,15,795.5,135.0,3.25,31.4,712.5,216.84,128.14
2018,8,4,9,30,823.0,132.0,3.4,32.1,757.0,273.96,171.27
2018,8,4,9,45,851.0,124.5,3.6,32.8,797.0,334.25,219.66
2018,8,4,10,0,879.0,117.0,3.8,33.5,837.0,392.03,266.91
2018,8,4,10,15,889.0,116.5,3.9,33.85,867.0,448.8,313.6
2018,8,4,10,30,899.0,116.0,4.0,34.2,897.0,505.0,358.76
2018,8,4,10,45,907.5,115.0,4.1,34.55,920.0,559.28,401.29
2018,8,4,11,0,916.0,114.0,4.2,34.9,943.0,612.34,441.7
2018,8,4,11,15,921.0,113.0,4.3,35.05,958.0,661.8,478.88
2018,8,4,11,30,926.0,112.0,4.4,35.2,973.0,709.26,513.77
2018,8,4,11,45,930.0,111.0,4.5,35.35,981.0,753.81,545.9
2018,8,4,12,0,934.0,110.0,4.6,35.5,989.0,795.88,575.72
2018,8,4,12,15,934.5,109.0,4.7,35.45,988.0,832.54,600.44
2018,8,4,12,30,935.0,108.0,4.8,35.4,987.0,866.08,623.12
2018,8,4,12,45,933.5,107.0,4.9,35.4,978.0,894.63,642.53
2018,8,4,13,0,932.0,106.0,5.0,35.4,969.0,919.62,659.68
2018,8,4,13,15,931.5,104.0,5.1,35.2,953.5,940.89,675.08
2018,8,4,13,30,931.0,102.0,5.2,35.0,938.0,958.35,688.15
2018,8,4,13,45,930.0,98.5,5.3,34.8,915.5,969.98,697.56
2018,8,4,14,0,929.0,95.0,5.4,34.6,893.0,977.55,704.52
2018,8,4,14,15,924.0,93.0,5.4,34.3,863.0,978.83,707.15
2018,8,4,14,30,919.0,91.0,5.4,34.0,833.0,976.07,707.31
2018,8,4,14,45,913.0,88.5,5.45,33.65,797.5,967.84,704.49
2018,8,4,15,0,907.0,86.0,5.5,33.3,762.0,955.7,699.19
2018,8,4,15,15,895.5,84.5,5.5,33.3,720.0,935.77,687.43
2018,8,4,15,30,884.0,83.0,5.5,33.3,678.0,912.35,673.4
2018,8,4,15,45,870.0,81.0,5.4,32.3,632.0,882.83,657.41
2018,8,4,16,0,856.0,79.0,5.3,31.3,586.0,850.32,639.18
2018,8,4,16,15,836.0,76.5,5.2,30.65,536.0,809.41,613.91
2018,8,4,16,30,816.0,74.0,5.1,30.0,486.0,774.79,592.75
2018,8,4,16,45,788.0,71.5,4.95,29.35,434.0,723.14,558.67
2018,8,4,17,0,760.0,69.0,4.8,28.7,382.0,670.5,523.15
2018,8,4,17,15,723.0,64.5,4.6,27.9,329.0,608.5,479.76
2018,8,4,17,30,686.0,60.0,4.4,27.1,276.0,547.07,434.0
2018,8,4,17,45,630.0,55.0,4.15,26.35,224.5,477.8,379.85
2018,8,4,18,0,574.0,50.0,3.9,25.6,173.0,409.05,323.82
2018,8,4,18,15,487.0,42.5,3.55,24.7,127.0,325.39,253.93
2018,8,4,18,30,400.0,35.0,3.2,23.8,81.0,249.62,187.1
2018,8,4,18,45,258.0,24.0,2.85,22.95,48.0,149.79,71.04
2018,8,4,19,0,116.0,13.0,2.5,22.1,15.0,50.61,0.0
2018,8,4,19,15,58.0,6.5,2.4,21.6,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.05,19.75,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.45,16.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,5,5,15,95.0,9.0,1.55,15.2,12.5,0.0,0.0
2018,8,5,5,30,190.0,18.0,1.7,15.8,25.0,14.16,0.0
2018,8,5,5,45,333.5,27.0,1.85,16.35,63.0,22.4,11.85
2018,8,5,6,0,477.0,36.0,2.0,16.9,101.0,30.11,20.32
2018,8,5,6,15,520.5,41.0,2.05,17.7,140.0,34.17,24.31
2018,8,5,6,30,564.0,46.0,2.1,18.5,179.0,41.47,30.89
2018,8,5,6,45,561.5,58.0,2.15,19.3,218.0,46.96,35.69
2018,8,5,7,0,559.0,70.0,2.2,20.1,257.0,55.16,42.69
2018,8,5,7,15,658.0,71.5,2.3,20.95,328.0,57.23,44.21
2018,8,5,7,30,757.0,73.0,2.4,21.8,399.0,64.4,50.06
2018,8,5,7,45,806.5,71.5,2.45,22.65,458.5,64.08,49.42
2018,8,5,8,0,856.0,70.0,2.5,23.5,518.0,71.57,55.4
2018,8,5,8,15,874.0,73.0,2.55,24.35,568.5,74.55,57.5
2018,8,5,8,30,892.0,76.0,2.6,25.2,619.0,77.38,59.45
2018,8,5,8,45,906.0,77.5,2.7,26.05,665.5,86.84,66.88
2018,8,5,9,0,920.0,79.0,2.8,26.9,712.0,148.64,79.31
2018,8,5,9,15,926.0,83.0,2.9,27.65,752.5,211.96,120.93
2018,8,5,9,30,932.0,87.0,3.0,28.4,793.0,275.28,170.7
2018,8,5,9,45,934.5,91.5,3.15,29.15,827.5,337.7,222.84
2018,8,5,10,0,937.0,96.0,3.3,29.9,862.0,399.21,274.53
2018,8,5,10,15,943.0,97.5,3.4,30.35,892.0,458.86,324.13
2018,8,5,10,30,949.0,99.0,3.5,30.8,922.0,517.47,371.61
2018,8,5,10,45,953.5,100.0,3.6,31.25,944.5,573.66,415.88
2018,8,5,11,0,958.0,101.0,3.7,31.7,967.0,628.16,457.54
2018,8,5,11,15,961.5,101.5,3.8,31.9,982.5,679.76,496.41
2018,8,5,11,30,965.0,102.0,3.9,32.1,998.0,729.15,532.73
2018,8,5,11,45,966.0,102.5,4.0,32.35,1005.0,774.35,565.23
2018,8,5,12,0,967.0,103.0,4.1,32.6,1012.0,816.76,594.84
2018,8,5,12,15,970.0,101.5,4.2,32.65,1012.5,856.05,621.09
2018,8,5,12,30,973.0,100.0,4.3,32.7,1013.0,892.24,645.21
2018,8,5,12,45,976.5,96.5,4.35,32.8,1005.5,923.74,665.86
2018,8,5,13,0,980.0,93.0,4.4,32.9,998.0,951.66,684.18
2018,8,5,13,15,976.5,93.0,4.45,32.85,981.5,972.9,698.63
2018,8,5,13,30,973.0,93.0,4.5,32.8,965.0,990.12,710.62
2018,8,5,13,45,967.0,93.0,4.5,32.75,940.5,1000.94,718.36
2018,8,5,14,0,961.0,93.0,4.5,32.7,916.0,1007.62,723.58
2018,8,5,14,15,954.5,92.0,4.5,32.55,885.0,1008.64,725.61
2018,8,5,14,30,948.0,91.0,4.5,32.4,854.0,1005.53,725.15
2018,8,5,14,45,938.5,90.0,4.5,32.25,816.5,995.51,720.36
2018,8,5,15,0,929.0,89.0,4.5,32.1,779.0,981.56,713.16
2018,8,5,15,15,917.5,87.0,4.5,32.1,736.0,960.84,701.17
2018,8,5,15,30,906.0,85.0,4.5,32.1,693.0,936.51,686.86
2018,8,5,15,45,890.0,83.0,4.5,31.5,645.0,904.75,669.2
2018,8,5,16,0,874.0,81.0,4.5,30.9,597.0,870.0,649.34
2018,8,5,16,15,853.0,78.5,4.45,30.45,545.5,827.72,623.4
2018,8,5,16,30,832.0,76.0,4.4,30.0,494.0,791.8,601.54
2018,8,5,16,45,803.5,73.0,4.3,29.5,440.5,738.49,566.77
2018,8,5,17,0,775.0,70.0,4.2,29.0,387.0,684.16,530.5
2018,8,5,17,15,736.0,65.5,3.9,28.2,332.5,620.0,485.93
2018,8,5,17,30,697.0,61.0,3.6,27.4,278.0,556.52,438.98
2018,8,5,17,45,639.0,55.5,3.3,26.6,225.5,484.98,383.46
2018,8,5,18,0,581.0,50.0,3.0,25.8,173.0,413.9,325.95
2018,8,5,18,15,489.0,42.0,2.65,24.75,126.0,326.58,253.7
2018,8,5,18,30,397.0,34.0,2.3,23.7,79.0,247.82,184.55
2018,8,5,18,45,245.5,22.0,1.95,22.65,45.5,142.42,58.01
2018,8,5,19,0,94.0,10.0,1.6,21.6,12.0,40.68,0.0
2018,8,5,19,15,47.0,5.0,1.6,21.15,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,20.25,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,6,5,15,24.0,5.5,1.15,15.55,6.5,0.0,0.0
2018,8,6,5,30,48.0,11.0,1.3,16.3,13.0,8.65,0.0
2018,8,6,5,45,106.5,28.5,1.45,17.0,40.5,21.46,10.81
2018,8,6,6,0,165.0,46.0,1.6,17.7,68.0,34.23,23.73
2018,8,6,6,15,204.5,66.5,1.6,18.35,106.0,48.65,36.8
2018,8,6,6,30,244.0,87.0,1.6,19.0,144.0,62.76,49.37
2018,8,6,6,45,268.5,108.5,1.6,19.65,185.5,76.98,61.74
2018,8,6,7,0,293.0,130.0,1.6,20.3,227.0,90.78,73.43
2018,8,6,7,15,331.5,149.5,1.75,21.2,277.5,103.23,83.62
2018,8,6,7,30,370.0,169.0,1.9,22.1,328.0,115.34,93.29
2018,8,6,7,45,397.0,187.0,2.05,23.0,377.0,126.05,101.6
2018,8,6,8,0,424.0,205.0,2.2,23.9,426.0,132.26,106.03
2018,8,6,8,15,443.0,220.5,2.4,24.9,471.5,139.54,111.26
2018,8,6,8,30,462.0,236.0,2.6,25.9,517.0,146.38,116.07
2018,8,6,8,45,474.5,251.5,2.8,26.9,559.0,158.62,115.88
2018,8,6,9,0,487.0,267.0,3.0,27.9,601.0,206.09,138.08
2018,8,6,9,15,528.5,265.0,3.2,28.8,647.5,250.0,165.51
2018,8,6,9,30,570.0,263.0,3.4,29.7,694.0,298.5,200.84
2018,8,6,9,45,616.5,252.0,3.6,30.6,738.0,346.66,237.92
2018,8,6,10,0,663.0,241.0,3.8,31.5,782.0,398.93,278.85
2018,8,6,10,15,667.5,248.0,3.9,32.0,809.0,450.67,320.28
2018,8,6,10,30,672.0,255.0,4.0,32.5,836.0,502.04,360.43
2018,8,6,10,45,672.0,262.0,4.1,32.95,855.5,550.52,397.52
2018,8,6,11,0,672.0,269.0,4.2,33.4,875.0,597.78,432.69
2018,8,6,11,15,673.0,273.0,4.25,33.7,888.5,642.11,465.09
2018,8,6,11,30,674.0,277.0,4.3,34.0,902.0,684.91,495.65
2018,8,6,11,45,671.5,281.0,4.4,34.25,907.5,723.51,522.92
2018,8,6,12,0,669.0,285.0,4.5,34.5,913.0,759.92,548.21
2018,8,6,12,15,689.5,272.0,4.55,34.6,918.5,798.58,575.34
2018,8,6,12,30,710.0,259.0,4.6,34.7,924.0,835.47,601.0
2018,8,6,12,45,735.0,241.0,4.7,34.85,924.0,869.66,624.9
2018,8,6,13,0,760.0,223.0,4.8,35.0,924.0,901.16,647.02
2018,8,6,13,15,757.0,220.0,4.85,34.95,908.0,918.49,659.52
2018,8,6,13,30,754.0,217.0,4.9,34.9,892.0,932.2,669.57
2018,8,6,13,45,749.5,213.0,4.95,34.85,869.0,939.89,675.65
2018,8,6,14,0,745.0,209.0,5.0,34.8,846.0,943.84,679.46
2018,8,6,14,15,740.5,203.0,5.0,34.6,817.0,942.1,679.79
2018,8,6,14,30,736.0,197.0,5.0,34.4,788.0,936.66,677.85
2018,8,6,14,45,729.5,190.0,5.0,34.2,753.0,924.68,671.72
2018,8,6,15,0,723.0,183.0,5.0,34.0,718.0,909.15,663.36
2018,8,6,15,15,706.5,178.0,5.0,34.0,676.0,882.94,647.35
2018,8,6,15,30,690.0,173.0,5.0,34.0,634.0,853.74,629.36
2018,8,6,15,45,680.0,162.5,4.9,33.4,590.0,822.0,610.55
2018,8,6,16,0,670.0,152.0,4.8,32.8,546.0,787.47,589.65
2018,8,6,16,15,661.5,139.5,4.65,32.3,499.5,749.58,565.67
2018,8,6,16,30,653.0,127.0,4.5,31.8,453.0,709.23,539.86
2018,8,6,16,45,633.0,116.5,4.4,31.35,404.0,659.76,506.92
2018,8,6,17,0,613.0,106.0,4.3,30.9,355.0,609.17,471.88
2018,8,6,17,15,577.5,96.0,3.8,29.95,304.0,547.34,427.26
2018,8,6,17,30,542.0,86.0,3.3,29.0,253.0,486.37,381.75
2018,8,6,17,45,492.5,74.5,2.75,28.05,204.5,416.56,327.56
2018,8,6,18,0,443.0,63.0,2.2,27.1,156.0,349.92,273.74
2018,8,6,18,15,360.0,50.5,2.0,26.05,112.0,268.82,207.28
2018,8,6,18,30,277.0,38.0,1.8,25.0,68.0,195.84,144.0
2018,8,6,18,45,168.0,23.5,1.55,24.0,39.0,111.27,34.57
2018,8,6,19,0,59.0,9.0,1.3,23.0,10.0,27.73,0.0
2018,8,6,19,15,29.5,4.5,1.25,22.6,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,7,5,15,25.0,5.0,1.0,16.75,6.0,0.0,0.0
2018,8,7,5,30,50.0,10.0,1.1,17.4,12.0,7.87,0.0
2018,8,7,5,45,114.5,27.5,1.2,18.0,40.0,20.77,9.91
2018,8,7,6,0,179.0,45.0,1.3,18.6,68.0,33.47,22.95
2018,8,7,6,15,212.0,64.0,1.35,19.2,104.0,47.06,35.28
2018,8,7,6,30,245.0,83.0,1.4,19.8,140.0,60.24,47.01
2018,8,7,6,45,238.0,101.0,1.5,20.45,167.5,72.02,57.24
2018,8,7,7,0,231.0,119.0,1.6,21.1,195.0,83.34,66.81
2018,8,7,7,15,272.5,136.5,1.7,22.0,241.5,94.68,76.08
2018,8,7,7,30,314.0,154.0,1.8,22.9,288.0,105.75,84.92
2018,8,7,7,45,365.5,169.5,1.85,23.8,344.5,115.61,92.55
2018,8,7,8,0,417.0,185.0,1.9,24.7,401.0,120.55,95.98
2018,8,7,8,15,478.5,192.0,1.95,25.5,463.5,124.31,98.42
2018,8,7,8,30,540.0,199.0,2.0,26.3,526.0,128.03,100.83
2018,8,7,8,45,583.0,202.0,2.1,27.1,579.5,136.61,97.33
2018,8,7,9,0,626.0,205.0,2.2,27.9,633.0,186.07,117.57
2018,8,7,9,15,648.0,208.0,2.25,28.7,675.0,236.62,150.24
2018,8,7,9,30,670.0,211.0,2.3,29.5,717.0,289.66,190.17
2018,8,7,9,45,645.0,231.0,2.35,30.3,736.5,342.54,233.43
2018,8,7,10,0,620.0,251.0,2.4,31.1,756.0,392.06,273.79
2018,8,7,10,15,641.0,252.0,2.5,31.55,790.5,444.16,314.69
2018,8,7,10,30,662.0,253.0,2.6,32.0,825.0,497.69,355.8
2018,8,7,10,45,705.0,238.0,2.7,32.45,861.0,552.38,396.85
2018,8,7,11,0,748.0,223.0,2.8,32.9,897.0,609.42,438.72
2018,8,7,11,15,752.0,225.5,2.9,33.1,912.0,657.53,473.81
2018,8,7,11,30,756.0,228.0,3.0,33.3,927.0,704.11,507.08
2018,8,7,11,45,757.5,228.5,3.1,33.55,933.5,745.57,536.15
2018,8,7,12,0,759.0,229.0,3.2,33.8,940.0,784.78,563.2
2018,8,7,12,15,767.0,224.0,3.3,33.85,942.0,821.98,589.14
2018,8,7,12,30,775.0,219.0,3.4,33.9,944.0,856.69,613.18
2018,8,7,12,45,784.0,211.0,3.55,33.95,938.5,876.81,628.17
2018,8,7,13,0,793.0,203.0,3.7,34.0,933.0,903.91,646.95
2018,8,7,13,15,789.0,201.0,3.75,33.9,916.5,921.28,658.98
2018,8,7,13,30,785.0,199.0,3.8,33.8,900.0,934.99,668.82
2018,8,7,13,45,779.0,196.5,3.9,33.7,876.5,953.33,682.08
2018,8,7,14,0,773.0,194.0,4.0,33.6,853.0,957.4,686.21
2018,8,7,14,15,763.5,191.0,4.0,33.4,822.5,953.86,685.38
2018,8,7,14,30,754.0,188.0,4.0,33.2,792.0,946.58,682.3
2018,8,7,14,45,741.5,184.0,4.05,33.0,755.0,931.78,674.69
2018,8,7,15,0,729.0,180.0,4.1,32.8,718.0,913.5,664.89
2018,8,7,15,15,713.0,175.0,4.1,32.8,676.0,887.62,649.28
2018,8,7,15,30,697.0,170.0,4.1,32.8,634.0,858.71,631.67
2018,8,7,15,45,675.5,164.0,4.05,32.1,587.5,821.03,609.54
2018,8,7,16,0,654.0,158.0,4.0,31.4,541.0,781.04,585.54
2018,8,7,16,15,627.0,150.5,3.95,30.85,491.0,732.86,554.98
2018,8,7,16,30,600.0,143.0,3.9,30.3,441.0,683.33,522.4
2018,8,7,16,45,566.0,133.5,3.8,29.75,390.0,617.79,477.41
2018,8,7,17,0,532.0,124.0,3.7,29.2,339.0,561.16,437.51
2018,8,7,17,15,489.5,112.0,3.4,28.3,288.0,496.43,390.35
2018,8,7,17,30,447.0,100.0,3.1,27.4,237.0,433.66,343.07
2018,8,7,17,45,391.0,86.0,2.8,26.5,189.0,362.75,287.64
2018,8,7,18,0,335.0,72.0,2.5,25.6,141.0,296.23,233.66
2018,8,7,18,15,262.5,54.5,2.25,24.65,99.0,222.01,172.02
2018,8,7,18,30,190.0,37.0,2.0,23.7,57.0,155.1,113.53
2018,8,7,18,45,112.5,22.0,1.7,22.7,32.0,86.24,16.1
2018,8,7,19,0,35.0,7.0,1.4,21.7,7.0,17.79,0.0
2018,8,7,19,15,17.5,3.5,1.4,21.25,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.35,20.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,8,5,15,39.5,6.5,0.65,17.05,7.5,0.0,0.0
2018,8,8,5,30,79.0,13.0,0.6,17.6,15.0,10.23,0.0
2018,8,8,5,45,181.5,28.5,0.6,18.15,47.5,21.62,10.16
2018,8,8,6,0,284.0,44.0,0.6,18.7,80.0,33.34,22.81
2018,8,8,6,15,344.0,58.0,0.65,19.45,122.0,43.71,32.35
2018,8,8,6,30,404.0,72.0,0.7,20.2,164.0,53.92,41.46
2018,8,8,6,45,423.0,86.5,0.7,20.95,205.0,63.8,50.03
2018,8,8,7,0,442.0,101.0,0.7,21.7,246.0,73.32,58.03
2018,8,8,7,15,488.5,111.5,0.9,22.8,297.5,80.37,63.64
2018,8,8,7,30,535.0,122.0,1.1,23.9,349.0,87.27,68.97
2018,8,8,7,45,599.0,124.5,1.3,25.05,409.5,90.57,71.16
2018,8,8,8,0,663.0,127.0,1.5,26.2,470.0,91.76,71.56
2018,8,8,8,15,700.0,129.5,1.7,27.2,523.5,92.49,71.62
2018,8,8,8,30,737.0,132.0,1.9,28.2,577.0,93.28,71.74
2018,8,8,8,45,754.5,137.0,2.1,29.25,623.0,105.19,70.14
2018,8,8,9,0,772.0,142.0,2.3,30.3,669.0,162.92,93.53
2018,8,8,9,15,778.0,149.5,2.35,31.0,708.0,228.59,137.66
2018,8,8,9,30,784.0,157.0,2.4,31.7,747.0,287.38,182.84
2018,8,8,9,45,784.0,166.0,2.5,32.4,779.5,345.55,229.96
2018,8,8,10,0,784.0,175.0,2.6,33.1,812.0,402.88,276.45
2018,8,8,10,15,794.5,176.0,2.6,33.55,841.5,457.91,320.33
2018,8,8,10,30,805.0,177.0,2.6,34.0,871.0,512.77,362.89
2018,8,8,10,45,813.5,177.0,2.6,34.4,893.5,565.45,402.71
2018,8,8,11,0,822.0,177.0,2.6,34.8,916.0,617.22,440.63
2018,8,8,11,15,827.5,177.5,2.6,35.0,931.5,666.36,475.96
2018,8,8,11,30,833.0,178.0,2.6,35.2,947.0,713.85,509.22
2018,8,8,11,45,837.5,176.5,2.6,35.45,954.5,757.15,538.81
2018,8,8,12,0,842.0,175.0,2.6,35.7,962.0,798.2,566.27
2018,8,8,12,15,846.0,172.5,2.6,35.8,962.5,835.53,591.16
2018,8,8,12,30,850.0,170.0,2.6,35.9,963.0,870.08,613.41
2018,8,8,12,45,853.0,166.0,2.55,36.0,955.5,899.42,631.3
2018,8,8,13,0,856.0,162.0,2.5,36.1,948.0,925.41,647.04
2018,8,8,13,15,853.5,159.5,2.5,36.05,931.5,944.34,659.19
2018,8,8,13,30,851.0,157.0,2.5,36.0,915.0,959.47,669.12
2018,8,8,13,45,848.0,153.5,2.5,35.95,892.0,969.31,675.9
2018,8,8,14,0,845.0,150.0,2.5,35.9,869.0,975.21,680.41
2018,8,8,14,15,838.5,146.5,2.55,35.7,838.5,973.85,681.45
2018,8,8,14,30,832.0,143.0,2.6,35.5,808.0,968.55,680.23
2018,8,8,14,45,823.5,139.0,2.6,35.35,771.5,956.99,674.65
2018,8,8,15,0,815.0,135.0,2.6,35.2,735.0,941.68,666.85
2018,8,8,15,15,800.0,131.5,2.6,35.2,692.0,917.21,652.9
2018,8,8,15,30,785.0,128.0,2.6,35.2,649.0,889.46,636.9
2018,8,8,15,45,768.5,123.0,2.7,34.45,602.5,855.72,619.56
2018,8,8,16,0,752.0,118.0,2.8,33.7,556.0,825.06,603.91
2018,8,8,16,15,730.5,112.5,2.85,33.1,506.5,781.31,578.33
2018,8,8,16,30,709.0,107.0,2.9,32.5,457.0,735.72,550.96
2018,8,8,16,45,679.0,100.0,2.95,31.85,405.0,680.21,515.93
2018,8,8,17,0,649.0,93.0,3.0,31.2,353.0,624.19,479.39
2018,8,8,17,15,606.0,86.0,2.9,30.1,301.0,558.82,433.85
2018,8,8,17,30,563.0,79.0,2.8,29.0,249.0,494.82,387.36
2018,8,8,17,45,503.0,69.0,2.7,27.85,199.0,418.99,329.68
2018,8,8,18,0,443.0,59.0,2.6,26.7,149.0,347.29,272.55
2018,8,8,18,15,355.0,47.0,2.5,25.7,105.5,263.99,203.85
2018,8,8,18,30,267.0,35.0,2.4,24.7,62.0,188.89,137.46
2018,8,8,18,45,159.0,21.5,2.3,23.7,35.0,104.13,4.73
2018,8,8,19,0,51.0,8.0,2.2,22.7,8.0,24.24,0.0
2018,8,8,19,15,25.5,4.0,2.05,22.2,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,21.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,18.3,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,18.45,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,8,9,5,15,47.5,6.5,0.3,19.05,8.0,0.0,0.0
2018,8,9,5,30,95.0,13.0,0.4,19.6,16.0,10.23,0.0
2018,8,9,5,45,212.0,27.5,0.55,20.15,49.5,20.98,9.12
2018,8,9,6,0,329.0,42.0,0.7,20.7,83.0,34.4,23.42
2018,8,9,6,15,398.5,53.0,0.75,21.5,126.5,42.91,31.34
2018,8,9,6,30,468.0,64.0,0.8,22.3,170.0,51.31,38.83
2018,8,9,6,45,489.0,76.5,0.85,23.05,212.5,60.16,46.46
2018,8,9,7,0,510.0,89.0,0.9,23.8,255.0,68.61,53.52
2018,8,9,7,15,603.0,89.5,1.0,25.0,319.5,69.13,53.56
2018,8,9,7,30,696.0,90.0,1.1,26.2,384.0,70.13,53.96
2018,8,9,7,45,727.5,94.0,1.15,27.4,436.5,72.63,55.57
2018,8,9,8,0,759.0,98.0,1.2,28.6,489.0,81.31,62.24
2018,8,9,8,15,783.0,101.0,1.3,29.6,539.5,82.99,63.12
2018,8,9,8,30,807.0,104.0,1.4,30.6,590.0,84.62,63.97
2018,8,9,8,45,826.0,106.5,1.5,31.65,637.0,97.48,62.11
2018,8,9,9,0,845.0,109.0,1.6,32.7,684.0,157.2,85.36
2018,8,9,9,15,846.5,117.0,1.7,33.35,723.0,219.64,126.65
2018,8,9,9,30,848.0,125.0,1.8,34.0,762.0,281.78,174.42
2018,8,9,9,45,842.5,136.0,1.85,34.65,794.0,343.45,224.13
2018,8,9,10,0,837.0,147.0,1.9,35.3,826.0,403.6,272.49
2018,8,9,10,15,847.0,148.0,2.0,35.75,856.0,461.24,318.08
2018,8,9,10,30,857.0,149.0,2.1,36.2,886.0,518.52,362.18
2018,8,9,10,45,864.5,149.5,2.2,36.65,909.0,573.5,403.38
2018,8,9,11,0,872.0,150.0,2.3,37.1,932.0,622.09,439.11
2018,8,9,11,15,876.5,150.0,2.4,37.3,947.0,670.78,474.3
2018,8,9,11,30,881.0,150.0,2.5,37.5,962.0,717.57,507.32
2018,8,9,11,45,884.0,149.5,2.6,37.75,969.5,760.84,537.19
2018,8,9,12,0,887.0,149.0,2.7,38.0,977.0,801.69,564.9
2018,8,9,12,15,880.0,153.5,2.75,38.0,974.0,835.91,587.57
2018,8,9,12,30,873.0,158.0,2.8,38.0,971.0,866.84,607.41
2018,8,9,12,45,861.0,163.5,2.9,38.05,959.0,906.21,632.78
2018,8,9,13,0,849.0,169.0,3.0,38.1,947.0,927.8,646.89
2018,8,9,13,15,845.5,167.0,3.05,37.95,930.0,946.26,659.45
2018,8,9,13,30,842.0,165.0,3.1,37.8,913.0,960.91,669.77
2018,8,9,13,45,836.0,162.5,3.15,37.65,888.5,968.88,676.08
2018,8,9,14,0,830.0,160.0,3.2,37.5,864.0,972.9,680.11
2018,8,9,14,15,821.5,157.5,3.25,37.25,833.0,970.62,680.64
2018,8,9,14,30,813.0,155.0,3.3,37.0,802.0,964.45,678.9
2018,8,9,14,45,802.5,151.0,3.35,36.7,765.0,951.08,672.87
2018,8,9,15,0,792.0,147.0,3.4,36.4,728.0,934.03,664.58
2018,8,9,15,15,776.5,143.0,3.4,36.4,685.0,908.77,649.91
2018,8,9,15,30,761.0,139.0,3.4,36.4,642.0,887.57,637.94
2018,8,9,15,45,742.5,133.5,3.4,35.55,595.0,851.78,618.52
2018,8,9,16,0,724.0,128.0,3.4,34.7,548.0,813.44,597.13
2018,8,9,16,15,700.0,122.0,3.35,34.05,498.0,767.6,569.48
2018,8,9,16,30,676.0,116.0,3.3,33.4,448.0,720.13,540.15
2018,8,9,16,45,643.0,109.0,3.3,32.75,396.0,663.17,503.56
2018,8,9,17,0,610.0,102.0,3.3,32.1,344.0,605.94,465.11
2018,8,9,17,15,560.5,93.5,3.05,31.1,291.0,535.54,415.07
2018,8,9,17,30,511.0,85.0,2.8,30.1,238.0,467.14,364.66
2018,8,9,17,45,454.0,74.0,2.55,29.1,190.0,394.19,308.69
2018,8,9,18,0,397.0,63.0,2.3,28.1,142.0,322.27,251.27
2018,8,9,18,15,306.0,49.5,2.1,27.1,99.5,239.77,183.54
2018,8,9,18,30,215.0,36.0,1.9,26.1,57.0,167.15,119.41
2018,8,9,18,45,122.0,21.0,1.7,25.1,31.5,87.95,0.0
2018,8,9,19,0,29.0,6.0,1.5,24.1,6.0,14.95,0.0
2018,8,9,19,15,14.5,3.0,1.4,23.65,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,19.35,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.45,19.95,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,10,5,15,37.5,6.0,0.85,20.7,7.0,0.0,0.0
2018,8,10,5,30,75.0,12.0,1.0,21.3,14.0,9.44,0.0
2018,8,10,5,45,178.5,27.0,1.15,21.95,45.5,20.5,8.14
2018,8,10,6,0,282.0,42.0,1.3,22.6,77.0,31.9,21.04
2018,8,10,6,15,361.0,54.0,1.4,23.4,121.0,41.04,29.44
