Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,6,30,440.0,66.0,1.5,24.2,165.0,52.68,39.65
2018,8,10,6,45,496.5,75.5,1.6,25.05,214.5,59.54,45.53
2018,8,10,7,0,553.0,85.0,1.7,25.9,264.0,66.27,51.08
2018,8,10,7,15,594.5,92.5,1.55,27.05,315.5,71.2,54.86
2018,8,10,7,30,636.0,100.0,1.4,28.2,367.0,76.01,58.42
2018,8,10,7,45,668.0,105.5,1.25,29.4,418.5,79.16,60.49
2018,8,10,8,0,700.0,111.0,1.1,30.6,470.0,82.22,62.45
2018,8,10,8,15,723.5,115.5,1.15,31.4,519.0,84.35,63.73
2018,8,10,8,30,747.0,120.0,1.2,32.2,568.0,86.38,64.94
2018,8,10,8,45,765.5,123.5,1.25,33.0,613.5,107.22,69.12
2018,8,10,9,0,784.0,127.0,1.3,33.8,659.0,163.96,91.88
2018,8,10,9,15,795.5,131.0,1.4,34.35,699.5,221.86,129.64
2018,8,10,9,30,807.0,135.0,1.5,34.9,740.0,280.66,174.29
2018,8,10,9,45,814.5,140.0,1.65,35.45,775.0,339.65,221.41
2018,8,10,10,0,822.0,145.0,1.8,36.0,810.0,398.59,268.58
2018,8,10,10,15,828.5,147.5,1.95,36.3,838.5,455.05,313.49
2018,8,10,10,30,835.0,150.0,2.1,36.6,867.0,510.83,356.78
2018,8,10,10,45,839.5,152.0,2.25,36.9,888.5,564.27,397.25
2018,8,10,11,0,844.0,154.0,2.4,37.2,910.0,616.35,435.62
2018,8,10,11,15,846.0,156.5,2.55,37.35,924.5,665.68,471.41
2018,8,10,11,30,848.0,159.0,2.7,37.5,939.0,713.02,505.03
2018,8,10,11,45,847.5,161.0,2.8,37.65,945.5,755.97,534.83
2018,8,10,12,0,847.0,163.0,2.9,37.8,952.0,796.33,562.37
2018,8,10,12,15,845.0,164.0,3.05,37.75,950.5,831.87,587.16
2018,8,10,12,30,843.0,165.0,3.2,37.7,949.0,864.32,609.06
2018,8,10,12,45,837.5,166.5,3.35,37.65,939.0,890.97,627.04
2018,8,10,13,0,832.0,168.0,3.5,37.6,929.0,914.07,642.86
2018,8,10,13,15,824.5,168.5,3.6,37.4,911.0,930.79,654.86
2018,8,10,13,30,817.0,169.0,3.7,37.2,893.0,943.69,664.6
2018,8,10,13,45,807.0,169.5,3.75,37.0,868.5,950.4,670.29
2018,8,10,14,0,797.0,170.0,3.8,36.8,844.0,953.23,673.69
2018,8,10,14,15,786.5,168.0,3.85,36.45,813.0,949.36,673.39
2018,8,10,14,30,776.0,166.0,3.9,36.1,782.0,941.7,670.81
2018,8,10,14,45,762.0,163.0,3.95,35.75,744.5,934.8,668.87
2018,8,10,15,0,748.0,160.0,4.0,35.4,707.0,915.74,659.08
2018,8,10,15,15,732.0,156.0,4.0,35.4,665.0,890.43,644.08
2018,8,10,15,30,716.0,152.0,4.0,35.4,623.0,862.09,627.09
2018,8,10,15,45,694.5,147.0,4.0,34.45,576.5,824.89,606.45
2018,8,10,16,0,673.0,142.0,4.0,33.5,530.0,785.39,583.89
2018,8,10,16,15,646.0,135.5,3.95,32.85,480.5,737.57,554.18
2018,8,10,16,30,619.0,129.0,3.9,32.2,431.0,688.42,522.91
2018,8,10,16,45,585.0,121.0,3.9,31.55,380.5,631.18,484.63
2018,8,10,17,0,551.0,113.0,3.9,30.9,330.0,573.85,444.93
2018,8,10,17,15,495.0,104.0,3.7,30.0,277.5,494.12,387.04
2018,8,10,17,30,439.0,95.0,3.5,29.1,225.0,425.3,335.21
2018,8,10,17,45,357.5,81.5,3.35,28.2,173.5,339.2,267.93
2018,8,10,18,0,276.0,68.0,3.2,27.3,122.0,260.12,203.97
2018,8,10,18,15,210.0,52.0,3.0,26.45,86.0,193.97,148.6
2018,8,10,18,30,144.0,36.0,2.8,25.6,50.0,124.45,87.31
2018,8,10,18,45,77.5,20.0,2.65,24.75,27.0,61.85,0.0
2018,8,10,19,0,11.0,4.0,2.5,23.9,4.0,7.04,0.0
2018,8,10,19,15,5.5,2.0,2.4,23.4,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,21.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,21.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,11,5,15,10.5,4.5,0.9,20.15,5.0,0.0,0.0
2018,8,11,5,30,21.0,9.0,1.0,20.6,10.0,7.08,0.0
2018,8,11,5,45,89.5,27.0,1.15,21.05,37.0,20.19,7.35
2018,8,11,6,0,158.0,45.0,1.3,21.5,64.0,33.31,22.27
2018,8,11,6,15,231.5,61.5,1.3,22.2,105.0,45.29,33.19
2018,8,11,6,30,305.0,78.0,1.3,22.9,146.0,57.04,43.6
2018,8,11,6,45,336.5,93.0,1.3,23.6,186.0,67.13,52.31
2018,8,11,7,0,368.0,108.0,1.3,24.3,226.0,76.9,60.47
2018,8,11,7,15,407.0,122.5,1.45,25.2,275.0,86.13,67.92
2018,8,11,7,30,446.0,137.0,1.6,26.1,324.0,95.07,74.93
2018,8,11,7,45,485.0,148.5,1.7,26.95,376.0,101.89,80.06
2018,8,11,8,0,524.0,160.0,1.8,27.8,428.0,108.48,84.92
2018,8,11,8,15,555.5,168.5,1.9,28.55,478.0,112.94,88.0
2018,8,11,8,30,587.0,177.0,2.0,29.3,528.0,118.05,91.59
2018,8,11,8,45,591.5,188.5,2.1,30.05,566.0,133.67,91.84
2018,8,11,9,0,596.0,200.0,2.2,30.8,604.0,184.56,115.47
2018,8,11,9,15,624.5,204.0,2.3,31.4,650.0,235.32,148.71
2018,8,11,9,30,653.0,208.0,2.4,32.0,696.0,289.45,189.3
2018,8,11,9,45,674.0,210.5,2.5,32.55,735.0,343.44,232.01
2018,8,11,10,0,695.0,213.0,2.6,33.1,774.0,399.26,276.29
2018,8,11,10,15,696.5,220.5,2.75,33.45,800.0,452.05,318.41
2018,8,11,10,30,698.0,228.0,2.9,33.8,826.0,504.05,358.9
2018,8,11,10,45,607.5,283.0,3.0,34.15,813.0,540.35,387.07
2018,8,11,11,0,517.0,338.0,3.1,34.5,800.0,568.94,408.17
2018,8,11,11,15,505.5,348.0,3.2,34.65,806.0,603.75,433.48
2018,8,11,11,30,494.0,358.0,3.3,34.8,812.0,636.41,456.7
2018,8,11,11,45,585.5,313.0,3.4,34.9,854.5,697.71,500.62
2018,8,11,12,0,677.0,268.0,3.5,35.0,897.0,762.82,546.59
2018,8,11,12,15,628.5,293.0,3.55,34.95,876.5,777.04,555.99
2018,8,11,12,30,580.0,318.0,3.6,34.9,856.0,786.77,562.43
2018,8,11,12,45,666.5,266.0,3.7,34.8,878.5,842.86,602.74
2018,8,11,13,0,753.0,214.0,3.8,34.7,901.0,897.31,641.55
2018,8,11,13,15,750.0,211.0,3.85,34.45,885.0,914.2,653.75
2018,8,11,13,30,747.0,208.0,3.9,34.2,869.0,927.49,663.74
2018,8,11,13,45,742.0,204.5,3.9,33.95,846.0,934.77,669.72
2018,8,11,14,0,737.0,201.0,3.9,33.7,823.0,938.36,673.48
2018,8,11,14,15,729.0,196.0,3.9,33.3,792.5,933.88,672.58
2018,8,11,14,30,721.0,191.0,3.9,32.9,762.0,925.74,669.45
2018,8,11,14,45,711.5,185.0,3.9,32.55,726.0,911.57,662.35
2018,8,11,15,0,702.0,179.0,3.9,32.2,690.0,893.98,653.08
2018,8,11,15,15,685.0,174.0,3.9,32.2,648.5,867.11,636.72
2018,8,11,15,30,668.0,169.0,3.9,32.2,607.0,837.34,618.42
2018,8,11,15,45,650.0,161.5,3.8,31.3,562.0,801.42,597.6
2018,8,11,16,0,632.0,154.0,3.7,30.4,517.0,763.18,574.86
2018,8,11,16,15,610.5,145.0,3.6,29.8,469.5,718.36,546.41
2018,8,11,16,30,589.0,136.0,3.5,29.2,422.0,671.99,516.0
2018,8,11,16,45,558.0,126.0,3.45,28.65,372.0,615.87,477.63
2018,8,11,17,0,527.0,116.0,3.4,28.1,322.0,552.62,433.03
2018,8,11,17,15,484.0,104.5,3.25,27.35,272.0,487.87,385.58
2018,8,11,17,30,441.0,93.0,3.1,26.6,222.0,425.21,337.98
2018,8,11,17,45,384.5,79.5,2.95,25.85,175.5,354.43,282.08
2018,8,11,18,0,328.0,66.0,2.8,25.1,129.0,288.21,227.69
2018,8,11,18,15,250.5,49.5,2.7,24.4,89.0,212.61,164.11
2018,8,11,18,30,173.0,33.0,2.6,23.7,49.0,145.3,101.9
2018,8,11,18,45,97.0,18.5,2.5,23.0,26.5,54.14,0.0
2018,8,11,19,0,21.0,4.0,2.4,22.3,4.0,3.15,0.0
2018,8,11,19,15,10.5,2.0,2.35,21.85,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,20.95,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,19.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,18.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,12,5,15,28.5,5.5,0.65,17.55,6.0,0.0,0.0
2018,8,12,5,30,57.0,11.0,0.7,18.0,12.0,8.65,0.0
2018,8,12,5,45,139.5,26.5,0.75,18.4,40.0,20.0,6.63
2018,8,12,6,0,222.0,42.0,0.8,18.8,68.0,31.57,21.04
2018,8,12,6,15,274.0,57.0,0.8,19.35,105.5,42.48,31.18
2018,8,12,6,30,326.0,72.0,0.8,19.9,143.0,53.18,40.81
2018,8,12,6,45,421.5,81.0,0.8,20.4,199.0,60.14,46.96
2018,8,12,7,0,517.0,90.0,0.8,20.9,255.0,69.66,55.09
2018,8,12,7,15,568.0,96.0,0.8,21.65,307.5,73.43,58.03
2018,8,12,7,30,619.0,102.0,0.8,22.4,360.0,77.22,60.89
2018,8,12,7,45,654.5,107.0,0.85,23.15,411.5,80.02,62.84
2018,8,12,8,0,690.0,112.0,0.9,23.9,463.0,82.77,64.72
2018,8,12,8,15,686.5,124.5,0.9,24.8,503.5,89.29,69.66
2018,8,12,8,30,683.0,137.0,0.9,25.7,544.0,95.29,74.11
2018,8,12,8,45,701.0,142.0,0.9,26.6,588.5,110.8,73.14
2018,8,12,9,0,719.0,147.0,0.9,27.5,633.0,165.68,97.46
2018,8,12,9,15,758.5,141.5,1.0,28.35,682.0,225.52,136.95
2018,8,12,9,30,798.0,136.0,1.1,29.2,731.0,282.36,179.82
2018,8,12,9,45,805.5,140.5,1.15,30.0,765.5,340.64,226.92
2018,8,12,10,0,813.0,145.0,1.2,30.8,800.0,398.87,273.77
2018,8,12,10,15,825.0,144.5,1.3,31.6,830.0,455.07,318.17
2018,8,12,10,30,837.0,144.0,1.4,32.4,860.0,511.12,361.14
2018,8,12,10,45,830.0,153.0,1.45,33.15,878.0,563.98,400.27
2018,8,12,11,0,823.0,162.0,1.5,33.9,896.0,614.44,436.26
2018,8,12,11,15,826.0,163.5,1.6,34.25,910.5,662.82,470.77
2018,8,12,11,30,829.0,165.0,1.7,34.6,925.0,709.32,503.13
2018,8,12,11,45,843.0,158.0,1.8,34.95,935.5,754.62,534.18
2018,8,12,12,0,857.0,151.0,1.9,35.3,946.0,787.02,556.66
2018,8,12,12,15,850.0,155.5,2.0,35.45,943.0,832.91,586.85
2018,8,12,12,30,843.0,160.0,2.1,35.6,940.0,864.35,606.93
2018,8,12,12,45,814.5,175.0,2.2,35.7,923.0,883.16,619.3
2018,8,12,13,0,786.0,190.0,2.3,35.8,906.0,897.23,628.88
2018,8,12,13,15,810.5,171.0,2.45,35.75,897.5,924.69,647.81
2018,8,12,13,30,835.0,152.0,2.6,35.7,889.0,948.43,664.38
2018,8,12,13,45,828.0,151.0,2.7,35.6,865.0,956.5,670.99
2018,8,12,14,0,821.0,150.0,2.8,35.5,841.0,960.68,675.44
2018,8,12,14,15,811.0,149.0,2.9,35.25,810.5,958.13,676.22
2018,8,12,14,30,801.0,148.0,3.0,35.0,780.0,951.77,674.74
2018,8,12,14,45,788.0,145.5,3.1,34.7,743.0,937.28,668.31
2018,8,12,15,0,775.0,143.0,3.2,34.4,706.0,919.22,659.64
2018,8,12,15,15,759.5,139.0,3.2,34.4,663.5,893.86,644.79
2018,8,12,15,30,744.0,135.0,3.2,34.4,621.0,872.42,632.55
2018,8,12,15,45,722.5,131.5,3.4,33.5,574.5,836.21,613.8
2018,8,12,16,0,701.0,128.0,3.6,32.6,528.0,797.66,592.95
2018,8,12,16,15,673.5,122.5,3.65,31.9,478.5,749.66,563.81
2018,8,12,16,30,646.0,117.0,3.7,31.2,429.0,700.32,533.0
2018,8,12,16,45,610.5,109.5,3.75,30.5,377.0,641.46,494.41
2018,8,12,17,0,575.0,102.0,3.8,29.8,325.0,582.64,453.88
2018,8,12,17,15,529.0,93.0,3.65,28.7,274.5,515.2,405.38
2018,8,12,17,30,483.0,84.0,3.5,27.6,224.0,449.57,356.28
2018,8,12,17,45,421.0,72.5,3.4,26.55,176.5,369.46,293.77
2018,8,12,18,0,359.0,61.0,3.3,25.5,129.0,300.56,237.42
2018,8,12,18,15,274.5,46.0,3.15,24.6,88.5,221.31,170.71
2018,8,12,18,30,190.0,31.0,3.0,23.7,48.0,151.3,104.37
2018,8,12,18,45,106.0,17.5,2.85,22.85,26.0,57.1,0.0
2018,8,12,19,0,22.0,4.0,2.7,22.0,4.0,0.0,0.0
2018,8,12,19,15,11.0,2.0,2.55,21.55,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,20.7,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,20.05,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,13,5,15,26.5,5.0,1.3,16.3,5.5,0.0,0.0
2018,8,13,5,30,53.0,10.0,1.4,16.7,11.0,7.87,0.0
2018,8,13,5,45,141.0,25.5,1.55,17.15,39.5,19.27,5.35
2018,8,13,6,0,229.0,41.0,1.7,17.6,68.0,30.89,20.48
2018,8,13,6,15,245.0,53.5,1.65,18.25,95.5,39.84,28.99
2018,8,13,6,30,261.0,66.0,1.6,18.9,123.0,48.49,36.87
2018,8,13,6,45,143.5,88.5,1.6,19.55,121.0,64.45,50.87
2018,8,13,7,0,26.0,111.0,1.6,20.2,119.0,78.97,63.32
2018,8,13,7,15,40.5,133.5,1.6,21.1,149.0,93.8,75.67
2018,8,13,7,30,55.0,156.0,1.6,22.0,179.0,108.38,87.52
2018,8,13,7,45,77.0,178.0,1.6,22.85,214.5,122.58,98.8
2018,8,13,8,0,99.0,200.0,1.6,23.7,250.0,136.55,109.68
2018,8,13,8,15,200.5,216.5,1.6,24.65,331.0,143.56,114.62
2018,8,13,8,30,302.0,233.0,1.6,25.6,412.0,147.46,116.97
2018,8,13,8,45,422.5,216.0,1.6,26.5,488.5,143.37,101.87
2018,8,13,9,0,543.0,199.0,1.6,27.4,565.0,180.55,115.47
2018,8,13,9,15,646.5,178.0,1.65,28.2,640.0,225.15,141.82
2018,8,13,9,30,750.0,157.0,1.7,29.0,715.0,281.82,182.19
2018,8,13,9,45,756.5,162.5,1.7,29.85,748.5,338.91,228.41
2018,8,13,10,0,763.0,168.0,1.7,30.7,782.0,399.01,276.44
2018,8,13,10,15,771.0,171.0,1.8,31.25,810.5,453.53,319.94
2018,8,13,10,30,779.0,174.0,1.9,31.8,839.0,507.68,361.97
2018,8,13,10,45,784.5,176.5,2.0,32.35,860.5,559.52,401.12
2018,8,13,11,0,790.0,179.0,2.1,32.9,882.0,610.26,438.28
2018,8,13,11,15,793.0,180.5,2.25,33.15,896.0,657.34,472.7
2018,8,13,11,30,796.0,182.0,2.4,33.4,910.0,702.61,505.12
2018,8,13,11,45,797.0,183.0,2.55,33.6,916.5,744.05,534.43
2018,8,13,12,0,798.0,184.0,2.7,33.8,923.0,783.12,561.68
2018,8,13,12,15,802.0,182.0,2.8,33.85,923.5,819.52,586.95
2018,8,13,12,30,806.0,180.0,2.9,33.9,924.0,853.27,610.02
2018,8,13,12,45,809.0,176.0,3.05,33.95,917.0,881.51,629.06
2018,8,13,13,0,812.0,172.0,3.2,34.0,910.0,906.54,646.12
2018,8,13,13,15,806.0,171.5,3.3,33.8,892.5,923.21,658.25
2018,8,13,13,30,800.0,171.0,3.4,33.6,875.0,936.15,668.18
2018,8,13,13,45,791.5,170.5,3.55,33.45,851.0,942.96,674.49
2018,8,13,14,0,783.0,170.0,3.7,33.3,827.0,945.95,678.5
2018,8,13,14,15,772.0,167.5,3.75,32.95,795.5,940.84,677.37
2018,8,13,14,30,761.0,165.0,3.8,32.6,764.0,931.98,673.97
2018,8,13,14,45,746.5,162.5,3.85,32.25,726.5,925.06,671.95
2018,8,13,15,0,732.0,160.0,3.9,31.9,689.0,905.93,661.95
2018,8,13,15,15,715.5,156.0,3.9,31.9,647.5,880.06,646.34
2018,8,13,15,30,699.0,152.0,3.9,31.9,606.0,851.24,628.75
2018,8,13,15,45,676.0,147.0,3.9,30.9,559.5,812.69,606.9
2018,8,13,16,0,653.0,142.0,3.9,29.9,513.0,771.96,583.13
2018,8,13,16,15,623.0,136.0,3.9,29.25,463.5,722.28,551.69
2018,8,13,16,30,593.0,130.0,3.9,28.6,414.0,671.47,518.66
2018,8,13,16,45,556.5,122.0,3.85,27.9,364.0,612.7,478.23
2018,8,13,17,0,520.0,114.0,3.8,27.2,314.0,547.14,431.63
2018,8,13,17,15,460.0,103.5,3.7,26.3,260.5,471.49,375.5
2018,8,13,17,30,400.0,93.0,3.6,25.4,207.0,399.51,320.1
2018,8,13,17,45,293.0,77.5,3.5,24.45,151.5,296.62,237.88
2018,8,13,18,0,186.0,62.0,3.4,23.5,96.0,189.62,150.2
2018,8,13,18,15,167.5,46.0,3.3,22.65,69.5,153.92,118.56
2018,8,13,18,30,149.0,30.0,3.2,21.8,43.0,130.69,88.15
2018,8,13,18,45,82.0,16.5,3.1,21.0,23.0,46.56,0.0
2018,8,13,19,0,15.0,3.0,3.0,20.2,3.0,0.0,0.0
2018,8,13,19,15,7.5,1.5,2.9,19.75,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,18.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,14,5,15,15.5,3.5,1.95,14.7,4.0,0.0,0.0
2018,8,14,5,30,31.0,7.0,2.0,15.1,8.0,5.51,0.0
2018,8,14,5,45,103.5,25.0,2.05,15.45,35.5,18.76,4.08
2018,8,14,6,0,176.0,43.0,2.1,15.8,63.0,32.04,21.54
2018,8,14,6,15,194.0,53.0,2.1,16.35,85.5,39.51,28.91
2018,8,14,6,30,212.0,63.0,2.1,16.9,108.0,46.88,35.76
2018,8,14,6,45,106.0,68.5,2.1,17.4,91.0,51.41,39.86
2018,8,14,7,0,0.0,74.0,2.1,17.9,74.0,56.02,43.85
2018,8,14,7,15,0.0,93.5,2.05,18.55,93.5,70.01,55.86
2018,8,14,7,30,0.0,113.0,2.0,19.2,113.0,83.85,67.49
2018,8,14,7,45,3.5,136.0,2.0,19.85,138.0,99.87,80.78
2018,8,14,8,0,7.0,159.0,2.0,20.5,163.0,115.69,93.65
2018,8,14,8,15,14.0,184.0,1.95,21.25,192.0,132.64,107.22
2018,8,14,8,30,21.0,209.0,1.9,22.0,221.0,149.37,120.37
2018,8,14,8,45,44.0,243.0,1.85,22.75,271.5,164.05,125.14
2018,8,14,9,0,67.0,277.0,1.8,23.5,322.0,193.46,145.32
2018,8,14,9,15,219.5,275.5,1.8,24.3,436.0,216.65,155.51
2018,8,14,9,30,372.0,274.0,1.8,25.1,550.0,268.64,189.32
2018,8,14,9,45,575.5,215.5,1.8,25.85,666.0,322.2,225.31
2018,8,14,10,0,779.0,157.0,1.8,26.6,782.0,398.8,281.13
2018,8,14,10,15,799.5,154.0,1.95,27.15,815.5,455.11,326.75
2018,8,14,10,30,820.0,151.0,2.1,27.7,849.0,512.22,371.95
2018,8,14,10,45,827.5,151.0,2.2,28.25,871.0,565.2,412.85
2018,8,14,11,0,835.0,151.0,2.3,28.8,893.0,617.08,451.71
2018,8,14,11,15,840.5,150.5,2.4,29.2,907.5,665.94,487.65
2018,8,14,11,30,846.0,150.0,2.5,29.6,922.0,704.58,515.9
2018,8,14,11,45,849.0,150.0,2.65,29.95,929.5,746.89,546.19
2018,8,14,12,0,852.0,150.0,2.8,30.3,937.0,786.87,574.3
2018,8,14,12,15,857.0,146.5,2.85,30.5,937.0,823.18,598.53
2018,8,14,12,30,862.0,143.0,2.9,30.7,937.0,856.78,620.35
2018,8,14,12,45,867.0,138.0,3.0,30.95,930.0,886.17,639.56
2018,8,14,13,0,872.0,133.0,3.1,31.2,923.0,912.34,656.69
2018,8,14,13,15,869.0,131.5,3.2,31.15,906.5,930.96,669.81
2018,8,14,13,30,866.0,130.0,3.3,31.1,890.0,945.87,680.69
2018,8,14,13,45,861.0,128.0,3.4,31.1,866.0,954.66,687.63
2018,8,14,14,0,856.0,126.0,3.5,31.1,842.0,959.59,692.25
2018,8,14,14,15,848.5,123.5,3.55,30.8,811.0,957.78,693.17
2018,8,14,14,30,841.0,121.0,3.6,30.5,780.0,952.14,691.77
2018,8,14,14,45,830.5,118.0,3.65,30.25,743.0,952.67,694.46
2018,8,14,15,0,820.0,115.0,3.7,30.0,706.0,935.86,685.79
2018,8,14,15,15,805.5,112.5,3.7,30.0,664.0,912.3,671.81
2018,8,14,15,30,791.0,110.0,3.7,30.0,622.0,885.48,655.7
2018,8,14,15,45,773.0,106.0,3.75,29.15,575.5,850.77,636.59
2018,8,14,16,0,755.0,102.0,3.8,28.3,529.0,813.41,615.33
2018,8,14,16,15,725.5,98.5,3.8,27.7,477.5,768.96,587.8
2018,8,14,16,30,696.0,95.0,3.8,27.1,426.0,718.79,555.59
2018,8,14,16,45,665.0,89.0,3.85,26.5,375.5,663.51,518.95
2018,8,14,17,0,634.0,83.0,3.9,25.9,325.0,607.9,480.9
2018,8,14,17,15,584.0,76.5,3.85,25.0,273.0,538.17,430.25
2018,8,14,17,30,534.0,70.0,3.8,24.1,221.0,470.59,378.65
2018,8,14,17,45,469.0,61.0,3.75,23.25,173.0,393.53,317.11
2018,8,14,18,0,404.0,52.0,3.7,22.4,125.0,321.24,256.79
2018,8,14,18,15,310.5,40.0,3.6,21.6,85.5,236.68,184.25
2018,8,14,18,30,217.0,28.0,3.5,20.8,46.0,158.81,104.91
2018,8,14,18,45,117.5,15.0,3.45,20.0,24.0,60.01,0.0
2018,8,14,19,0,18.0,2.0,3.4,19.2,2.0,0.0,0.0
2018,8,14,19,15,9.0,1.0,3.35,18.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,17.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,15,5,15,31.0,4.5,1.55,14.6,5.0,0.0,0.0
2018,8,15,5,30,62.0,9.0,1.6,15.0,10.0,7.08,0.0
2018,8,15,5,45,178.5,22.5,1.65,15.45,39.5,17.18,2.12
2018,8,15,6,0,295.0,36.0,1.7,15.9,69.0,29.46,19.27
2018,8,15,6,15,362.5,47.5,1.65,16.5,109.5,38.45,27.95
2018,8,15,6,30,430.0,59.0,1.6,17.1,150.0,47.27,36.06
2018,8,15,6,45,314.0,84.5,1.55,17.7,161.0,61.29,48.48
2018,8,15,7,0,198.0,110.0,1.5,18.3,172.0,77.31,62.37
2018,8,15,7,15,258.5,123.5,1.4,19.0,220.0,86.63,70.13
2018,8,15,7,30,319.0,137.0,1.3,19.7,268.0,95.85,77.61
2018,8,15,7,45,490.5,122.5,1.2,20.45,354.5,86.32,68.95
2018,8,15,8,0,662.0,108.0,1.1,21.2,441.0,79.73,62.9
2018,8,15,8,15,721.0,103.0,1.05,22.05,499.5,76.74,59.94
2018,8,15,8,30,780.0,98.0,1.0,22.9,558.0,80.25,62.46
2018,8,15,8,45,634.0,154.5,0.95,23.75,548.0,119.26,79.92
2018,8,15,9,0,488.0,211.0,0.9,24.6,538.0,183.76,120.8
2018,8,15,9,15,477.5,232.0,1.0,25.35,568.5,232.21,155.38
2018,8,15,9,30,467.0,253.0,1.1,26.1,599.0,279.65,192.54
2018,8,15,9,45,664.5,181.5,1.2,26.85,699.5,327.63,225.09
2018,8,15,10,0,862.0,110.0,1.3,27.6,800.0,399.24,277.87
2018,8,15,10,15,870.0,111.5,1.5,28.15,829.5,456.4,324.66
2018,8,15,10,30,878.0,113.0,1.7,28.7,859.0,512.83,369.72
2018,8,15,10,45,884.0,113.5,1.85,29.25,881.0,566.52,411.29
2018,8,15,11,0,890.0,114.0,2.0,29.8,903.0,618.78,450.58
2018,8,15,11,15,894.0,114.0,2.1,30.15,917.5,667.75,486.59
2018,8,15,11,30,898.0,114.0,2.2,30.5,932.0,714.66,520.26
2018,8,15,11,45,900.0,114.5,2.35,30.85,939.0,758.28,551.21
2018,8,15,12,0,902.0,115.0,2.5,31.2,946.0,799.33,579.22
2018,8,15,12,15,902.0,114.5,2.6,31.4,944.5,835.15,602.64
2018,8,15,12,30,902.0,114.0,2.7,31.6,943.0,867.85,623.99
2018,8,15,12,45,900.5,113.0,2.8,31.75,934.0,895.54,642.21
2018,8,15,13,0,899.0,112.0,2.9,31.9,925.0,919.71,658.23
2018,8,15,13,15,896.0,111.0,3.0,31.9,908.5,938.88,671.53
2018,8,15,13,30,893.0,110.0,3.1,31.9,892.0,954.26,682.54
2018,8,15,13,45,888.0,108.5,3.2,31.85,868.0,963.42,689.85
2018,8,15,14,0,883.0,107.0,3.3,31.8,844.0,968.64,694.83
2018,8,15,14,15,875.5,105.5,3.4,31.6,813.0,967.53,696.31
2018,8,15,14,30,868.0,104.0,3.5,31.4,782.0,962.54,695.44
2018,8,15,14,45,858.5,102.0,3.55,31.15,745.5,951.28,690.45
2018,8,15,15,0,849.0,100.0,3.6,30.9,709.0,936.33,683.16
2018,8,15,15,15,835.0,97.5,3.6,30.9,666.5,913.03,669.43
2018,8,15,15,30,821.0,95.0,3.6,30.9,624.0,897.73,661.13
2018,8,15,15,45,804.0,92.0,3.65,30.1,577.5,864.36,642.98
2018,8,15,16,0,787.0,89.0,3.7,29.3,531.0,828.26,622.74
2018,8,15,16,15,764.0,85.5,3.7,28.7,481.5,783.92,595.61
2018,8,15,16,30,741.0,82.0,3.7,28.1,432.0,737.77,566.63
2018,8,15,16,45,709.5,77.5,3.7,27.5,380.5,682.18,530.05
2018,8,15,17,0,678.0,73.0,3.7,26.9,329.0,629.96,494.84
2018,8,15,17,15,624.5,68.5,3.7,26.0,276.0,558.45,444.13
2018,8,15,17,30,571.0,64.0,3.7,25.1,223.0,489.3,391.75
2018,8,15,17,45,497.5,56.5,3.65,24.25,173.5,406.98,326.36
2018,8,15,18,0,424.0,49.0,3.6,23.4,124.0,330.18,262.58
2018,8,15,18,15,332.0,38.0,3.55,22.6,85.0,246.41,190.61
2018,8,15,18,30,240.0,27.0,3.5,21.8,46.0,168.19,105.99
2018,8,15,18,45,126.5,14.5,3.4,20.95,24.0,63.39,0.0
2018,8,15,19,0,13.0,2.0,3.3,20.1,2.0,0.0,0.0
2018,8,15,19,15,6.5,1.0,3.25,19.7,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,16,5,15,35.0,4.5,1.4,15.2,5.0,0.0,0.0
2018,8,16,5,30,70.0,9.0,1.4,15.6,10.0,7.08,0.0
2018,8,16,5,45,197.0,21.5,1.35,16.0,39.5,17.66,0.87
2018,8,16,6,0,324.0,34.0,1.3,16.4,69.0,27.96,17.88
2018,8,16,6,15,413.5,43.5,1.2,17.1,113.5,35.58,25.37
2018,8,16,6,30,503.0,53.0,1.1,17.8,158.0,43.23,32.42
2018,8,16,6,45,562.5,59.0,1.0,18.55,208.0,47.92,36.63
2018,8,16,7,0,622.0,65.0,0.9,19.3,258.0,52.66,40.69
2018,8,16,7,15,662.5,70.0,0.85,20.25,310.0,56.44,43.73
2018,8,16,7,30,703.0,75.0,0.8,21.2,362.0,65.11,50.87
2018,8,16,7,45,732.0,79.0,0.75,22.15,413.0,68.1,53.02
2018,8,16,8,0,761.0,83.0,0.7,23.1,464.0,71.03,55.08
2018,8,16,8,15,782.5,86.0,0.85,24.05,513.0,73.04,56.35
2018,8,16,8,30,804.0,89.0,1.0,25.0,562.0,74.98,57.55
2018,8,16,8,45,820.5,91.5,1.15,25.95,607.5,97.04,58.09
2018,8,16,9,0,837.0,94.0,1.3,26.9,653.0,164.02,91.4
2018,8,16,9,15,845.5,98.0,1.4,27.7,692.5,223.84,133.01
2018,8,16,9,30,854.0,102.0,1.5,28.5,732.0,284.0,180.82
2018,8,16,9,45,858.5,105.5,1.6,29.3,765.0,342.7,229.47
2018,8,16,10,0,863.0,109.0,1.7,30.1,798.0,400.77,277.36
2018,8,16,10,15,870.5,110.5,1.8,30.75,827.0,457.83,323.48
2018,8,16,10,30,878.0,112.0,1.9,31.4,856.0,514.12,367.59
2018,8,16,10,45,883.5,112.5,2.0,32.1,877.5,567.58,408.19
2018,8,16,11,0,889.0,113.0,2.1,32.8,899.0,619.56,446.37
2018,8,16,11,15,892.5,113.0,2.15,33.15,913.0,668.19,481.49
2018,8,16,11,30,896.0,113.0,2.2,33.5,927.0,714.72,514.19
2018,8,16,11,45,898.0,112.5,2.25,33.9,933.5,757.44,543.45
2018,8,16,12,0,900.0,112.0,2.3,34.3,940.0,797.55,569.56
2018,8,16,12,15,899.0,112.5,2.35,34.45,938.5,833.29,592.36
2018,8,16,12,30,898.0,113.0,2.4,34.6,937.0,865.89,613.08
2018,8,16,12,45,895.0,113.5,2.5,34.8,927.5,893.47,630.84
2018,8,16,13,0,892.0,114.0,2.6,35.0,918.0,917.53,646.43
2018,8,16,13,15,889.0,113.0,2.7,34.9,901.5,936.56,659.73
2018,8,16,13,30,886.0,112.0,2.8,34.8,885.0,951.82,670.82
2018,8,16,13,45,882.0,110.0,2.85,34.7,861.5,961.32,678.06
2018,8,16,14,0,878.0,108.0,2.9,34.6,838.0,966.92,683.02
2018,8,16,14,15,871.5,105.5,3.0,34.3,807.5,965.67,684.77
2018,8,16,14,30,865.0,103.0,3.1,34.0,777.0,960.51,684.2
2018,8,16,14,45,855.5,101.0,3.15,33.75,740.5,949.16,679.3
2018,8,16,15,0,846.0,99.0,3.2,33.5,704.0,934.15,672.16
2018,8,16,15,15,832.5,96.5,3.2,33.5,661.5,911.25,658.94
2018,8,16,15,30,819.0,94.0,3.2,33.5,619.0,896.33,651.05
2018,8,16,15,45,802.5,91.0,3.3,32.65,573.0,863.36,633.97
2018,8,16,16,0,786.0,88.0,3.4,31.8,527.0,827.63,614.76
2018,8,16,16,15,764.5,83.5,3.45,31.2,477.5,783.32,588.3
2018,8,16,16,30,743.0,79.0,3.5,30.6,428.0,737.11,559.9
2018,8,16,16,45,712.5,75.0,3.5,29.95,377.0,682.76,524.77
2018,8,16,17,0,682.0,71.0,3.5,29.3,326.0,627.82,488.09
2018,8,16,17,15,637.0,65.5,3.45,28.35,274.5,564.61,444.22
2018,8,16,17,30,592.0,60.0,3.4,27.4,223.0,499.4,395.55
2018,8,16,17,45,525.0,52.5,3.35,26.45,174.0,420.17,333.41
2018,8,16,18,0,458.0,45.0,3.3,25.5,125.0,345.94,272.28
2018,8,16,18,15,354.5,35.5,3.15,24.7,84.5,256.13,195.72
2018,8,16,18,30,251.0,26.0,3.0,23.9,44.0,171.12,100.26
2018,8,16,18,45,134.0,14.5,2.9,23.1,23.0,66.56,0.0
2018,8,16,19,0,17.0,3.0,2.8,22.3,2.0,0.0,0.0
2018,8,16,19,15,8.5,1.5,2.65,21.9,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,21.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,20.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,0.45,18.0,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,0.4,18.5,10.0,7.08,0.0
2018,8,17,5,45,206.0,20.5,0.3,19.0,39.0,16.86,0.0
2018,8,17,6,0,338.0,32.0,0.2,19.5,68.0,26.38,16.27
2018,8,17,6,15,427.5,41.0,0.25,20.25,112.5,33.68,23.41
2018,8,17,6,30,517.0,50.0,0.3,21.0,157.0,41.03,30.09
2018,8,17,6,45,575.5,56.0,0.3,21.8,207.0,45.82,34.33
2018,8,17,7,0,634.0,62.0,0.3,22.6,257.0,50.65,38.41
2018,8,17,7,15,674.0,66.0,0.3,23.7,308.5,58.22,44.62
2018,8,17,7,30,714.0,70.0,0.3,24.8,360.0,61.58,47.1
2018,8,17,7,45,742.5,73.5,0.35,25.9,411.0,64.35,49.02
2018,8,17,8,0,771.0,77.0,0.4,27.0,462.0,67.08,50.87
2018,8,17,8,15,792.0,80.5,0.55,28.0,511.0,69.57,52.53
2018,8,17,8,30,813.0,84.0,0.7,29.0,560.0,71.98,54.09
2018,8,17,8,45,829.0,86.0,0.9,29.95,605.0,103.74,61.43
2018,8,17,9,0,845.0,88.0,1.1,30.9,650.0,162.64,88.23
2018,8,17,9,15,857.0,89.5,1.2,31.5,690.5,221.93,128.98
2018,8,17,9,30,869.0,91.0,1.3,32.1,731.0,281.9,176.11
2018,8,17,9,45,878.0,93.0,1.45,32.7,766.0,341.76,225.16
2018,8,17,10,0,887.0,95.0,1.6,33.3,801.0,401.48,273.93
2018,8,17,10,15,894.0,96.0,1.75,33.75,830.0,459.22,320.46
2018,8,17,10,30,901.0,97.0,1.9,34.2,859.0,516.06,364.99
2018,8,17,10,45,906.0,97.5,2.0,34.6,880.5,570.32,406.25
2018,8,17,11,0,911.0,98.0,2.1,35.0,902.0,622.98,445.09
2018,8,17,11,15,914.0,98.5,2.25,35.15,916.0,672.56,481.44
2018,8,17,11,30,917.0,99.0,2.4,35.3,930.0,719.93,515.45
2018,8,17,11,45,918.5,99.0,2.5,35.5,936.5,763.38,545.78
2018,8,17,12,0,920.0,99.0,2.6,35.7,943.0,804.1,572.47
2018,8,17,12,15,918.5,100.0,2.75,35.7,941.5,840.38,596.57
2018,8,17,12,30,917.0,101.0,2.9,35.7,940.0,873.42,618.59
2018,8,17,12,45,914.5,101.0,3.0,35.7,930.5,901.28,637.02
2018,8,17,13,0,912.0,101.0,3.1,35.7,921.0,925.54,653.24
2018,8,17,13,15,908.5,100.5,3.15,35.55,904.5,944.69,666.41
2018,8,17,13,30,905.0,100.0,3.2,35.4,888.0,960.01,677.3
2018,8,17,13,45,900.0,99.0,3.3,35.3,864.0,969.51,684.88
2018,8,17,14,0,895.0,98.0,3.4,35.2,840.0,975.05,690.13
2018,8,17,14,15,888.0,96.0,3.45,34.9,809.0,973.65,691.38
2018,8,17,14,30,881.0,94.0,3.5,34.6,778.0,968.29,690.29
2018,8,17,14,45,871.5,92.5,3.5,34.35,741.5,957.19,685.2
2018,8,17,15,0,862.0,91.0,3.5,34.1,705.0,942.38,677.86
2018,8,17,15,15,849.0,89.0,3.5,34.1,662.5,920.11,665.05
2018,8,17,15,30,836.0,87.0,3.5,34.1,620.0,894.53,650.14
2018,8,17,15,45,819.0,84.5,3.5,33.35,573.5,861.62,632.27
2018,8,17,16,0,802.0,82.0,3.5,32.6,527.0,836.05,619.15
2018,8,17,16,15,780.5,78.0,3.45,32.05,477.0,791.78,592.2
2018,8,17,16,30,759.0,74.0,3.4,31.5,427.0,745.59,563.48
2018,8,17,16,45,729.0,70.0,3.35,30.95,376.0,691.04,528.09
2018,8,17,17,0,699.0,66.0,3.3,30.4,325.0,635.86,491.2
2018,8,17,17,15,655.5,61.0,3.2,29.6,273.5,569.56,445.01
2018,8,17,17,30,612.0,56.0,3.1,28.8,222.0,508.66,399.88
2018,8,17,17,45,546.0,49.0,2.95,27.95,173.0,429.72,338.09
2018,8,17,18,0,480.0,42.0,2.8,27.1,124.0,355.73,277.3
2018,8,17,18,15,374.0,33.0,2.7,26.4,83.5,264.17,199.5
2018,8,17,18,30,268.0,24.0,2.6,25.7,43.0,176.18,93.32
2018,8,17,18,45,143.5,13.5,2.45,24.95,22.5,69.78,0.0
2018,8,17,19,0,19.0,3.0,2.3,24.2,2.0,0.0,0.0
2018,8,17,19,15,9.5,1.5,2.15,23.85,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,20.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,18,5,15,47.0,4.5,0.7,21.05,5.0,0.0,0.0
2018,8,18,5,30,94.0,9.0,0.8,21.6,10.0,7.08,0.0
2018,8,18,5,45,246.0,19.5,0.85,22.15,40.5,16.13,0.0
2018,8,18,6,0,398.0,30.0,0.9,22.7,71.0,25.01,14.72
2018,8,18,6,15,489.0,37.0,0.9,23.4,117.0,30.89,20.63
2018,8,18,6,30,580.0,44.0,0.9,24.1,163.0,40.05,28.78
2018,8,18,6,45,589.5,53.0,0.95,24.85,204.0,43.74,32.04
2018,8,18,7,0,599.0,62.0,1.0,25.6,245.0,50.21,37.5
2018,8,18,7,15,631.5,70.5,1.15,26.75,296.0,56.36,42.45
2018,8,18,7,30,664.0,79.0,1.3,27.9,347.0,62.29,47.09
2018,8,18,7,45,744.0,74.0,1.45,29.1,412.5,64.75,48.72
2018,8,18,8,0,824.0,69.0,1.6,30.3,478.0,69.82,52.46
2018,8,18,8,15,844.0,70.5,1.75,31.0,527.5,71.88,53.8
2018,8,18,8,30,864.0,72.0,1.9,31.7,577.0,73.85,55.05
2018,8,18,8,45,878.5,74.5,2.0,32.45,623.5,100.5,56.74
2018,8,18,9,0,893.0,77.0,2.1,33.2,670.0,162.6,85.57
2018,8,18,9,15,891.5,85.5,2.2,33.75,708.5,227.17,130.9
2018,8,18,9,30,890.0,94.0,2.3,34.3,747.0,290.88,181.45
2018,8,18,9,45,882.0,104.5,2.45,34.85,778.0,352.89,232.6
2018,8,18,10,0,874.0,115.0,2.6,35.4,809.0,412.81,281.77
2018,8,18,10,15,881.0,116.5,2.65,35.6,838.0,470.56,328.25
2018,8,18,10,30,888.0,118.0,2.7,35.8,867.0,527.45,372.78
2018,8,18,10,45,892.5,120.0,2.8,36.05,889.0,582.26,414.56
2018,8,18,11,0,897.0,122.0,2.9,36.3,911.0,635.5,454.0
2018,8,18,11,15,900.0,122.5,3.0,36.35,925.5,684.85,490.12
2018,8,18,11,30,903.0,123.0,3.1,36.4,940.0,732.03,523.95
2018,8,18,11,45,904.0,124.5,3.2,36.5,947.0,776.2,554.93
2018,8,18,12,0,905.0,126.0,3.3,36.6,954.0,817.71,582.98
2018,8,18,12,15,903.0,127.0,3.4,36.55,952.0,853.53,606.63
2018,8,18,12,30,901.0,128.0,3.5,36.5,950.0,886.14,628.2
2018,8,18,12,45,896.5,129.0,3.6,36.45,940.0,913.2,646.26
2018,8,18,13,0,892.0,130.0,3.7,36.4,930.0,936.66,662.11
2018,8,18,13,15,888.5,129.0,3.75,36.2,913.0,955.51,675.27
2018,8,18,13,30,885.0,128.0,3.8,36.0,896.0,970.56,686.16
2018,8,18,13,45,879.0,127.5,3.9,35.85,872.0,979.86,693.72
2018,8,18,14,0,873.0,127.0,4.0,35.7,848.0,985.24,698.97
2018,8,18,14,15,865.5,124.5,4.05,35.45,816.5,983.29,699.71
2018,8,18,14,30,858.0,122.0,4.1,35.2,785.0,977.42,698.12
2018,8,18,14,45,847.5,119.5,4.15,34.9,747.5,978.41,701.27
2018,8,18,15,0,837.0,117.0,4.2,34.6,710.0,961.72,693.05
2018,8,18,15,15,822.5,113.5,4.2,34.6,666.5,936.48,678.28
2018,8,18,15,30,808.0,110.0,4.2,34.6,623.0,907.9,661.35
2018,8,18,15,45,789.5,106.0,4.2,33.8,575.5,871.97,641.55
2018,8,18,16,0,771.0,102.0,4.2,33.0,528.0,833.35,619.61
2018,8,18,16,15,747.5,97.5,4.15,32.4,478.0,787.43,591.49
2018,8,18,16,30,724.0,93.0,4.1,31.8,428.0,744.8,565.13
2018,8,18,16,45,691.5,87.0,4.0,31.15,375.5,686.9,527.08
2018,8,18,17,0,659.0,81.0,3.9,30.5,323.0,628.71,487.71
2018,8,18,17,15,612.0,74.0,3.65,29.6,270.5,559.03,438.09
2018,8,18,17,30,565.0,67.0,3.4,28.7,218.0,491.2,386.91
2018,8,18,17,45,496.5,58.0,3.1,27.8,169.0,409.99,322.91
2018,8,18,18,0,428.0,49.0,2.8,26.9,120.0,333.84,260.17
2018,8,18,18,15,319.5,36.5,2.55,26.05,79.0,239.4,180.01
2018,8,18,18,30,211.0,24.0,2.3,25.2,38.0,147.88,67.27
2018,8,18,18,45,108.5,12.5,2.05,24.35,19.5,54.63,0.0
2018,8,18,19,0,6.0,1.0,1.8,23.5,1.0,0.0,0.0
2018,8,18,19,15,3.0,0.5,1.75,23.05,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,5,15,33.0,4.0,0.75,18.75,4.0,0.0,0.0
2018,8,19,5,30,66.0,8.0,0.8,19.3,8.0,6.29,0.0
2018,8,19,5,45,195.5,20.5,0.9,19.85,37.0,16.92,0.0
2018,8,19,6,0,325.0,33.0,1.0,20.4,66.0,27.24,16.6
2018,8,19,6,15,391.5,43.0,1.05,21.05,106.0,35.13,24.44
2018,8,19,6,30,458.0,53.0,1.1,21.7,146.0,42.93,31.55
2018,8,19,6,45,292.0,80.0,1.15,22.4,145.5,58.1,44.77
2018,8,19,7,0,126.0,107.0,1.2,23.1,145.0,76.2,60.2
2018,8,19,7,15,133.0,128.5,1.35,24.05,175.5,90.02,71.59
2018,8,19,7,30,140.0,150.0,1.5,25.0,206.0,103.46,82.4
2018,8,19,7,45,272.0,155.0,1.65,26.0,283.0,105.52,83.49
2018,8,19,8,0,404.0,160.0,1.8,27.0,360.0,106.37,83.56
2018,8,19,8,15,558.0,143.5,2.0,27.9,450.5,99.26,77.12
2018,8,19,8,30,712.0,127.0,2.2,28.8,541.0,90.41,69.35
2018,8,19,8,45,792.5,110.5,2.4,29.7,606.5,112.64,67.73
2018,8,19,9,0,873.0,94.0,2.6,30.6,672.0,173.07,95.16
2018,8,19,9,15,882.0,98.5,2.7,31.2,713.5,235.91,139.49
2018,8,19,9,30,891.0,103.0,2.8,31.8,755.0,299.11,189.9
2018,8,19,9,45,895.5,107.5,2.9,32.35,790.0,361.06,241.28
2018,8,19,10,0,900.0,112.0,3.0,32.9,825.0,422.34,291.83
2018,8,19,10,15,907.5,113.0,3.05,33.3,854.5,481.51,339.77
2018,8,19,10,30,915.0,114.0,3.1,33.7,884.0,539.79,385.61
2018,8,19,10,45,921.0,115.0,3.2,34.05,907.0,596.15,428.82
2018,8,19,11,0,927.0,116.0,3.3,34.4,930.0,650.99,469.64
2018,8,19,11,15,930.5,116.5,3.35,34.6,945.0,702.09,506.86
2018,8,19,11,30,934.0,117.0,3.4,34.8,960.0,750.98,541.61
2018,8,19,11,45,936.5,117.0,3.45,34.95,967.0,796.31,573.28
2018,8,19,12,0,939.0,117.0,3.5,35.1,974.0,838.93,601.46
2018,8,19,12,15,940.5,116.0,3.55,35.1,973.0,876.97,626.25
2018,8,19,12,30,942.0,115.0,3.6,35.1,972.0,911.82,648.92
2018,8,19,12,45,942.5,113.0,3.65,35.1,963.0,941.49,668.26
2018,8,19,13,0,943.0,111.0,3.7,35.1,954.0,967.53,685.33
2018,8,19,13,15,940.0,109.5,3.7,34.95,936.5,987.03,698.45
2018,8,19,13,30,937.0,108.0,3.7,34.8,919.0,1002.52,709.18
2018,8,19,13,45,932.0,107.0,3.7,34.7,894.5,1012.54,716.46
2018,8,19,14,0,927.0,106.0,3.7,34.6,870.0,1018.45,721.33
2018,8,19,14,15,920.0,104.5,3.7,34.3,838.0,1017.8,722.81
2018,8,19,14,30,913.0,103.0,3.7,34.0,806.0,1013.06,721.9
2018,8,19,14,45,894.0,104.5,3.65,33.75,764.5,995.92,712.74
2018,8,19,15,0,875.0,106.0,3.6,33.5,723.0,975.13,701.39
2018,8,19,15,15,811.0,115.5,3.6,33.5,660.0,929.46,673.46
2018,8,19,15,30,747.0,125.0,3.6,33.5,597.0,875.14,639.65
2018,8,19,15,45,775.5,108.0,3.55,32.75,564.5,862.85,635.36
2018,8,19,16,0,804.0,91.0,3.5,32.0,532.0,851.61,631.52
2018,8,19,16,15,784.5,87.0,3.45,31.35,483.0,808.79,605.81
2018,8,19,16,30,765.0,83.0,3.4,30.7,434.0,763.85,578.27
2018,8,19,16,45,736.0,77.0,3.3,30.1,381.0,707.17,541.35
2018,8,19,17,0,707.0,71.0,3.2,29.5,328.0,649.75,502.79
2018,8,19,17,15,614.5,69.0,3.05,28.5,266.5,555.69,436.12
2018,8,19,17,30,522.0,67.0,2.9,27.5,205.0,462.87,365.95
2018,8,19,17,45,459.5,56.5,2.7,26.45,157.5,385.72,305.16
2018,8,19,18,0,397.0,46.0,2.5,25.4,110.0,313.4,245.31
2018,8,19,18,15,305.0,34.5,2.4,24.5,73.0,230.33,173.21
2018,8,19,18,30,213.0,23.0,2.3,23.6,36.0,146.57,52.64
2018,8,19,18,45,106.5,11.5,2.25,22.7,18.0,53.09,0.0
2018,8,19,19,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,21.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,20.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,18.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
