Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,8,6,15,7.0,1.0,1.4,8.55,1.0,0.0,0.0
2018,11,8,6,30,14.0,2.0,1.4,8.8,2.0,0.0,0.0
2018,11,8,6,45,101.5,14.5,1.35,9.0,20.5,11.41,0.0
2018,11,8,7,0,189.0,27.0,1.3,9.2,39.0,20.49,5.76
2018,11,8,7,15,323.5,39.5,1.45,10.2,81.5,32.57,22.48
2018,11,8,7,30,458.0,52.0,1.6,11.2,124.0,42.91,32.49
2018,11,8,7,45,533.5,59.5,1.8,12.2,170.0,48.78,38.07
2018,11,8,8,0,609.0,67.0,2.0,13.2,216.0,54.76,43.49
2018,11,8,8,15,669.0,72.0,2.2,14.0,265.0,94.82,55.57
2018,11,8,8,30,729.0,77.0,2.4,14.8,314.0,153.03,92.13
2018,11,8,8,45,765.5,80.0,2.55,15.6,358.0,212.64,139.54
2018,11,8,9,0,802.0,83.0,2.7,16.4,402.0,278.65,196.21
2018,11,8,9,15,836.0,83.5,2.75,17.1,443.0,342.66,252.46
2018,11,8,9,30,870.0,84.0,2.8,17.8,484.0,409.74,310.66
2018,11,8,9,45,900.5,81.0,2.9,18.5,519.5,474.73,366.11
2018,11,8,10,0,931.0,78.0,3.0,19.2,555.0,539.39,419.76
2018,11,8,10,15,940.0,79.5,3.0,19.65,580.0,599.38,468.35
2018,11,8,10,30,949.0,81.0,3.0,20.1,605.0,658.29,514.45
2018,11,8,10,45,954.0,82.0,3.05,20.6,622.0,712.74,555.92
2018,11,8,11,0,959.0,83.0,3.1,21.1,639.0,765.19,594.75
2018,11,8,11,15,961.0,84.0,3.1,21.4,648.5,813.18,627.92
2018,11,8,11,30,963.0,85.0,3.1,21.7,658.0,858.47,658.34
2018,11,8,11,45,962.0,85.5,3.15,22.0,658.5,897.84,684.72
2018,11,8,12,0,961.0,86.0,3.2,22.3,659.0,933.92,708.77
2018,11,8,12,15,959.5,85.0,3.2,22.45,652.0,964.38,729.02
2018,11,8,12,30,958.0,84.0,3.2,22.6,645.0,991.2,746.86
2018,11,8,12,45,953.5,83.0,3.25,22.7,630.0,1011.46,760.95
2018,11,8,13,0,949.0,82.0,3.3,22.8,615.0,1027.8,772.61
2018,11,8,13,15,939.0,81.5,3.3,22.8,591.5,1035.42,778.54
2018,11,8,13,30,929.0,81.0,3.3,22.8,568.0,1038.99,782.02
2018,11,8,13,45,915.0,79.5,3.3,22.8,537.5,1033.26,779.48
2018,11,8,14,0,901.0,78.0,3.3,22.8,507.0,1035.56,782.57
2018,11,8,14,15,880.5,76.5,3.25,22.6,470.0,1015.29,770.65
2018,11,8,14,30,860.0,75.0,3.2,22.4,433.0,991.23,756.29
2018,11,8,14,45,830.0,72.5,3.2,22.2,390.0,952.89,732.27
2018,11,8,15,0,800.0,70.0,3.2,22.0,347.0,911.39,705.53
2018,11,8,15,15,760.0,65.5,3.2,22.0,300.5,855.02,666.77
2018,11,8,15,30,720.0,61.0,3.2,22.0,254.0,796.55,624.99
2018,11,8,15,45,652.0,55.5,2.45,20.55,205.5,720.09,567.1
2018,11,8,16,0,584.0,50.0,1.7,19.1,157.0,635.14,499.53
2018,11,8,16,15,472.0,42.0,1.6,18.0,112.0,510.65,401.52
2018,11,8,16,30,360.0,34.0,1.5,16.9,67.0,390.45,288.91
2018,11,8,16,45,205.0,20.5,1.4,15.8,37.0,213.87,0.0
2018,11,8,17,0,50.0,7.0,1.3,14.7,7.0,42.9,0.0
2018,11,8,17,15,25.0,3.5,1.3,14.35,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,6,45,125.0,12.5,1.25,9.05,20.5,9.83,0.0
2018,11,9,7,0,250.0,25.0,1.2,9.4,41.0,20.8,4.13
2018,11,9,7,15,396.5,35.5,1.3,10.55,85.0,29.57,19.73
2018,11,9,7,30,543.0,46.0,1.4,11.7,129.0,38.55,28.53
2018,11,9,7,45,604.5,53.0,1.45,12.85,174.5,44.23,33.9
2018,11,9,8,0,666.0,60.0,1.5,14.0,220.0,49.95,39.07
2018,11,9,8,15,722.5,64.0,1.45,14.8,269.0,95.73,54.5
2018,11,9,8,30,779.0,68.0,1.4,15.6,318.0,155.31,91.41
2018,11,9,8,45,809.0,71.0,1.35,16.35,361.0,216.05,139.57
2018,11,9,9,0,839.0,74.0,1.3,17.1,404.0,280.06,194.32
2018,11,9,9,15,857.0,77.5,1.15,18.0,442.0,343.77,249.55
2018,11,9,9,30,875.0,81.0,1.0,18.9,480.0,408.71,304.31
2018,11,9,9,45,886.0,84.0,0.85,19.8,511.5,471.12,354.94
2018,11,9,10,0,897.0,87.0,0.7,20.7,543.0,533.36,402.76
2018,11,9,10,15,908.5,88.5,0.85,21.35,568.5,593.94,450.04
2018,11,9,10,30,920.0,90.0,1.0,22.0,594.0,653.8,495.31
2018,11,9,10,45,927.5,90.5,1.1,22.6,611.5,703.77,532.14
2018,11,9,11,0,935.0,91.0,1.2,23.2,629.0,756.31,569.65
2018,11,9,11,15,939.0,91.0,1.35,23.5,638.5,803.76,602.78
2018,11,9,11,30,943.0,91.0,1.5,23.8,648.0,848.71,633.2
2018,11,9,11,45,944.0,91.0,1.65,24.1,649.5,888.49,660.07
2018,11,9,12,0,945.0,91.0,1.8,24.4,651.0,925.17,684.87
2018,11,9,12,15,941.0,91.0,1.85,24.45,643.5,954.14,704.15
2018,11,9,12,30,937.0,91.0,1.9,24.5,636.0,979.45,721.19
2018,11,9,12,45,929.0,91.5,1.95,24.6,620.5,997.85,733.76
2018,11,9,13,0,921.0,92.0,2.0,24.7,605.0,1024.04,751.59
2018,11,9,13,15,911.5,90.5,2.0,24.6,582.0,1030.91,756.96
2018,11,9,13,30,902.0,89.0,2.0,24.5,559.0,1033.65,760.07
2018,11,9,13,45,887.5,87.5,2.0,24.45,528.5,1027.33,757.39
2018,11,9,14,0,873.0,86.0,2.0,24.4,498.0,1016.95,752.3
2018,11,9,14,15,852.0,83.5,1.95,24.15,461.0,994.88,739.62
2018,11,9,14,30,831.0,81.0,1.9,23.9,424.0,969.08,724.49
2018,11,9,14,45,800.5,78.0,1.9,23.65,381.5,929.72,700.69
2018,11,9,15,0,770.0,75.0,1.9,23.4,339.0,887.23,674.21
2018,11,9,15,15,728.5,70.0,1.9,23.4,293.0,838.66,641.91
2018,11,9,15,30,687.0,65.0,1.9,23.4,247.0,779.76,600.92
2018,11,9,15,45,618.5,59.0,1.45,21.55,199.5,693.57,538.55
2018,11,9,16,0,550.0,53.0,1.0,19.7,152.0,607.85,472.98
2018,11,9,16,15,437.5,44.0,1.0,18.8,108.0,482.25,375.52
2018,11,9,16,30,325.0,35.0,1.0,17.9,64.0,360.54,261.23
2018,11,9,16,45,183.0,20.5,1.05,17.0,35.0,159.7,0.0
2018,11,9,17,0,41.0,6.0,1.1,16.1,6.0,4.72,0.0
2018,11,9,17,15,20.5,3.0,1.1,15.85,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.3,13.05,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,6,45,63.5,11.5,0.65,10.9,15.0,9.05,0.0
2018,11,10,7,0,127.0,23.0,0.6,10.9,30.0,17.4,0.54
2018,11,10,7,15,243.0,38.0,0.6,11.45,68.5,28.78,18.85
2018,11,10,7,30,359.0,53.0,0.6,12.0,107.0,40.22,29.95
2018,11,10,7,45,427.0,64.0,0.55,12.55,149.5,51.71,40.6
2018,11,10,8,0,495.0,75.0,0.5,13.1,192.0,60.08,48.24
2018,11,10,8,15,537.5,83.5,0.5,13.7,234.0,96.48,60.75
2018,11,10,8,30,580.0,92.0,0.5,14.3,276.0,146.99,93.28
2018,11,10,8,45,621.5,98.5,0.45,14.95,319.5,201.14,135.37
2018,11,10,9,0,663.0,105.0,0.4,15.6,363.0,260.3,184.36
2018,11,10,9,15,698.5,109.0,0.55,16.5,404.0,320.23,235.2
2018,11,10,9,30,734.0,113.0,0.7,17.4,445.0,383.76,288.4
2018,11,10,9,45,749.5,116.5,0.85,18.3,475.5,441.53,336.37
2018,11,10,10,0,765.0,120.0,1.0,19.2,506.0,499.9,383.36
2018,11,10,10,15,777.5,123.0,1.05,19.6,531.0,556.51,427.69
2018,11,10,10,30,790.0,126.0,1.1,20.0,556.0,612.83,470.42
2018,11,10,10,45,798.0,127.5,1.15,20.4,573.0,664.22,508.41
2018,11,10,11,0,806.0,129.0,1.2,20.8,590.0,714.28,544.47
2018,11,10,11,15,811.0,129.5,1.2,21.05,599.5,759.52,576.14
2018,11,10,11,30,816.0,130.0,1.2,21.3,609.0,802.65,605.23
2018,11,10,11,45,817.0,130.0,1.25,21.55,610.5,839.66,629.61
2018,11,10,12,0,818.0,130.0,1.3,21.8,612.0,873.87,652.1
2018,11,10,12,15,800.5,134.5,1.4,21.9,601.5,893.72,666.16
2018,11,10,12,30,783.0,139.0,1.5,22.0,591.0,909.48,677.79
2018,11,10,12,45,756.5,144.0,1.55,22.05,572.0,913.22,681.14
2018,11,10,13,0,730.0,149.0,1.6,22.1,553.0,912.45,681.79
2018,11,10,13,15,716.5,146.0,1.7,22.05,530.0,911.54,683.42
2018,11,10,13,30,703.0,143.0,1.8,22.0,507.0,906.91,682.66
2018,11,10,13,45,683.5,139.5,1.85,21.9,477.0,892.13,674.73
2018,11,10,14,0,664.0,136.0,1.9,21.8,447.0,873.74,664.45
2018,11,10,14,15,637.0,130.5,1.9,21.45,411.0,842.31,645.27
2018,11,10,14,30,610.0,125.0,1.9,21.1,375.0,807.7,623.71
2018,11,10,14,45,575.5,118.0,1.9,20.75,335.0,755.4,589.13
2018,11,10,15,0,541.0,111.0,1.9,20.4,295.0,708.83,557.87
2018,11,10,15,15,496.0,101.5,1.9,20.4,252.5,647.59,513.97
2018,11,10,15,30,451.0,92.0,1.9,20.4,210.0,586.1,468.34
2018,11,10,15,45,389.0,78.5,1.45,18.5,166.5,503.82,405.78
2018,11,10,16,0,327.0,65.0,1.0,16.6,123.0,423.55,341.8
2018,11,10,16,15,244.5,48.5,1.0,15.85,84.5,324.08,259.24
2018,11,10,16,30,162.0,32.0,1.0,15.1,46.0,229.23,165.71
2018,11,10,16,45,89.5,17.5,1.05,14.3,24.5,83.97,0.0
2018,11,10,17,0,17.0,3.0,1.1,13.5,3.0,2.36,0.0
2018,11,10,17,15,8.5,1.5,1.1,13.2,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,6,45,48.5,11.0,1.25,8.7,13.5,8.65,0.0
2018,11,11,7,0,97.0,22.0,1.2,8.8,27.0,16.59,0.0
2018,11,11,7,15,216.5,38.0,1.15,9.6,65.0,28.64,18.68
2018,11,11,7,30,336.0,54.0,1.1,10.4,103.0,40.75,30.53
2018,11,11,7,45,414.5,64.5,1.05,11.2,146.5,48.79,38.15
2018,11,11,8,0,493.0,75.0,1.0,12.0,190.0,60.16,48.5
2018,11,11,8,15,545.5,83.5,1.15,12.85,235.0,97.12,61.29
2018,11,11,8,30,598.0,92.0,1.3,13.7,280.0,149.3,94.94
2018,11,11,8,45,647.0,97.0,1.45,14.55,325.5,204.71,138.28
2018,11,11,9,0,696.0,102.0,1.6,15.4,371.0,266.0,189.8
2018,11,11,9,15,718.5,107.5,1.6,16.15,408.0,325.07,241.26
2018,11,11,9,30,741.0,113.0,1.6,16.9,445.0,386.2,293.61
2018,11,11,9,45,755.5,117.5,1.6,17.65,476.0,444.78,342.69
2018,11,11,10,0,770.0,122.0,1.6,18.4,507.0,503.88,390.46
2018,11,11,10,15,784.0,124.0,1.6,18.9,532.0,560.63,435.19
2018,11,11,10,30,798.0,126.0,1.6,19.4,557.0,617.19,478.28
2018,11,11,10,45,808.5,127.0,1.55,19.9,575.0,670.05,516.95
2018,11,11,11,0,819.0,128.0,1.5,20.4,593.0,721.77,553.54
2018,11,11,11,15,823.5,128.5,1.45,20.75,602.5,767.16,584.91
2018,11,11,11,30,828.0,129.0,1.4,21.1,612.0,810.37,613.41
2018,11,11,11,45,829.0,129.0,1.4,21.45,613.5,847.79,637.31
2018,11,11,12,0,830.0,129.0,1.4,21.8,615.0,882.37,659.18
2018,11,11,12,15,832.0,126.5,1.35,22.0,609.0,912.02,677.39
2018,11,11,12,30,834.0,124.0,1.3,22.2,603.0,931.07,688.61
2018,11,11,12,45,821.5,122.5,1.3,22.35,584.5,949.24,700.34
2018,11,11,13,0,809.0,121.0,1.3,22.5,566.0,956.02,704.81
2018,11,11,13,15,779.5,122.5,1.2,22.5,537.5,945.89,697.41
2018,11,11,13,30,750.0,124.0,1.1,22.5,509.0,931.47,687.53
2018,11,11,13,45,751.5,117.5,1.05,22.5,485.0,934.5,690.01
2018,11,11,14,0,753.0,111.0,1.0,22.5,461.0,934.05,690.09
2018,11,11,14,15,730.0,103.5,0.9,22.3,422.0,904.31,670.82
2018,11,11,14,30,707.0,96.0,0.8,22.1,383.0,871.25,649.58
2018,11,11,14,45,688.5,92.0,0.75,21.9,348.5,844.07,632.87
2018,11,11,15,0,670.0,88.0,0.7,21.7,314.0,814.01,613.7
2018,11,11,15,15,626.5,82.0,0.7,21.7,270.5,754.81,574.29
2018,11,11,15,30,583.0,76.0,0.7,21.7,227.0,694.01,532.39
2018,11,11,15,45,519.0,66.5,0.55,20.25,181.5,609.68,472.32
2018,11,11,16,0,455.0,57.0,0.4,18.8,136.0,525.94,409.42
2018,11,11,16,15,357.0,44.5,0.4,18.2,95.0,412.37,319.98
2018,11,11,16,30,259.0,32.0,0.4,17.6,54.0,301.81,210.2
2018,11,11,16,45,145.0,18.5,0.45,17.05,29.5,128.26,0.0
2018,11,11,17,0,31.0,5.0,0.5,16.5,5.0,0.0,0.0
2018,11,11,17,15,15.5,2.5,0.5,16.25,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,6,45,64.5,10.5,1.6,7.95,14.0,8.26,0.0
2018,11,12,7,0,129.0,21.0,1.6,8.2,28.0,15.92,0.0
2018,11,12,7,15,243.0,36.0,1.75,9.4,65.0,27.32,17.34
2018,11,12,7,30,357.0,51.0,1.9,10.6,102.0,38.77,28.66
2018,11,12,7,45,433.0,61.0,2.05,11.75,145.0,49.48,38.62
2018,11,12,8,0,509.0,71.0,2.2,12.9,188.0,57.2,45.65
2018,11,12,8,15,562.5,79.0,2.25,13.8,233.0,94.68,58.51
2018,11,12,8,30,616.0,87.0,2.3,14.7,278.0,147.57,92.55
2018,11,12,8,45,663.0,91.5,2.4,15.55,322.5,203.19,136.25
2018,11,12,9,0,710.0,96.0,2.5,16.4,367.0,264.39,188.02
2018,11,12,9,15,741.0,98.5,2.6,17.35,405.5,324.18,240.17
2018,11,12,9,30,772.0,101.0,2.7,18.3,444.0,386.88,294.13
2018,11,12,9,45,797.5,101.5,2.75,19.25,477.0,447.96,345.62
2018,11,12,10,0,823.0,102.0,2.8,20.2,510.0,510.31,396.47
2018,11,12,10,15,836.5,103.5,2.75,20.95,535.5,568.07,442.23
2018,11,12,10,30,850.0,105.0,2.7,21.7,561.0,625.45,486.06
2018,11,12,10,45,860.0,105.5,2.7,22.4,579.0,678.96,525.87
2018,11,12,11,0,870.0,106.0,2.7,23.1,597.0,731.14,563.5
2018,11,12,11,15,875.5,106.0,2.5,23.45,606.5,777.92,595.66
2018,11,12,11,30,881.0,106.0,2.3,23.8,616.0,822.47,623.71
2018,11,12,11,45,883.0,105.5,2.15,24.1,617.5,861.17,647.64
2018,11,12,12,0,885.0,105.0,2.0,24.4,619.0,896.94,669.18
2018,11,12,12,15,885.0,103.5,1.85,24.5,613.0,926.74,686.91
2018,11,12,12,30,885.0,102.0,1.7,24.6,607.0,953.16,702.17
2018,11,12,12,45,882.0,100.0,1.55,24.7,592.5,972.69,712.76
2018,11,12,13,0,879.0,98.0,1.4,24.8,578.0,988.49,720.85
2018,11,12,13,15,870.0,96.5,1.3,24.75,556.0,995.24,724.37
2018,11,12,13,30,861.0,95.0,1.2,24.7,534.0,998.04,725.54
2018,11,12,13,45,847.5,92.5,1.05,24.6,504.5,991.23,719.94
2018,11,12,14,0,834.0,90.0,0.9,24.5,475.0,980.52,711.95
2018,11,12,14,15,814.0,86.5,0.85,24.25,439.0,958.32,699.1
2018,11,12,14,30,794.0,83.0,0.8,24.0,403.0,932.51,683.99
2018,11,12,14,45,765.0,79.0,0.75,23.75,362.0,893.82,660.29
2018,11,12,15,0,736.0,75.0,0.7,23.5,321.0,861.41,640.27
2018,11,12,15,15,693.0,70.0,0.7,23.5,276.0,803.43,602.54
2018,11,12,15,30,650.0,65.0,0.7,23.5,231.0,743.96,562.35
2018,11,12,15,45,585.0,58.0,0.65,21.7,185.5,660.76,506.15
2018,11,12,16,0,520.0,51.0,0.6,19.9,140.0,578.11,446.39
2018,11,12,16,15,413.5,40.5,0.7,19.1,97.5,457.83,353.17
2018,11,12,16,30,307.0,30.0,0.8,18.3,55.0,338.6,230.22
2018,11,12,16,45,173.0,18.0,0.85,17.5,30.0,149.8,0.0
2018,11,12,17,0,39.0,6.0,0.9,16.7,5.0,0.0,0.0
2018,11,12,17,15,19.5,3.0,0.95,16.3,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,6,45,10.5,7.5,1.25,10.45,8.0,5.9,0.0
2018,11,13,7,0,21.0,15.0,1.2,10.6,16.0,11.62,0.0
2018,11,13,7,15,20.5,30.5,1.15,11.0,32.5,22.92,13.33
2018,11,13,7,30,20.0,46.0,1.1,11.4,49.0,34.03,24.38
2018,11,13,7,45,35.0,65.0,1.05,11.85,72.0,47.23,36.6
2018,11,13,8,0,50.0,84.0,1.0,12.3,95.0,60.22,48.45
2018,11,13,8,15,38.5,92.0,1.15,13.0,101.5,69.82,53.21
2018,11,13,8,30,27.0,100.0,1.3,13.7,108.0,78.67,60.57
2018,11,13,8,45,40.0,125.5,1.45,14.35,139.5,103.14,80.41
2018,11,13,9,0,53.0,151.0,1.6,15.0,171.0,130.23,102.42
2018,11,13,9,15,87.0,169.0,1.65,15.65,205.5,160.47,126.42
2018,11,13,9,30,121.0,187.0,1.7,16.3,240.0,201.11,159.12
2018,11,13,9,45,195.5,195.0,1.75,16.9,288.0,250.51,198.47
2018,11,13,10,0,270.0,203.0,1.8,17.5,336.0,317.14,251.51
2018,11,13,10,15,188.5,217.5,2.0,18.35,312.5,295.82,234.93
2018,11,13,10,30,107.0,232.0,2.2,19.2,289.0,263.46,208.85
2018,11,13,10,45,178.0,239.5,2.4,20.05,337.5,336.84,267.02
2018,11,13,11,0,249.0,247.0,2.6,20.9,386.0,420.24,331.49
2018,11,13,11,15,297.0,240.5,2.55,21.25,409.0,465.61,366.32
2018,11,13,11,30,345.0,234.0,2.5,21.6,432.0,513.86,403.08
2018,11,13,11,45,210.5,236.5,2.45,21.95,357.5,406.74,319.76
2018,11,13,12,0,76.0,239.0,2.4,22.3,283.0,287.39,225.13
2018,11,13,12,15,260.5,218.0,2.25,22.15,366.0,472.92,372.16
2018,11,13,12,30,445.0,197.0,2.1,22.0,449.0,652.19,506.6
2018,11,13,12,45,488.0,185.0,1.95,21.85,455.0,694.91,536.81
2018,11,13,13,0,531.0,173.0,1.8,21.7,461.0,736.92,567.16
2018,11,13,13,15,363.5,189.5,1.65,21.45,383.0,581.22,452.94
2018,11,13,13,30,196.0,206.0,1.5,21.2,305.0,422.11,332.64
2018,11,13,13,45,150.5,200.0,1.35,20.9,273.5,376.13,297.96
2018,11,13,14,0,105.0,194.0,1.2,20.6,242.0,306.85,244.21
2018,11,13,14,15,90.5,170.0,1.05,20.25,209.0,266.55,213.41
2018,11,13,14,30,76.0,146.0,0.9,19.9,176.0,225.61,181.41
2018,11,13,14,45,149.0,137.5,0.7,19.55,189.0,312.91,253.14
2018,11,13,15,0,222.0,129.0,0.5,19.2,202.0,399.17,320.66
2018,11,13,15,15,163.5,114.0,0.5,19.2,164.0,303.57,245.3
2018,11,13,15,30,105.0,99.0,0.5,19.2,126.0,231.38,187.07
2018,11,13,15,45,75.5,80.0,0.45,18.3,97.5,180.92,145.93
2018,11,13,16,0,46.0,61.0,0.4,17.4,69.0,114.59,90.68
2018,11,13,16,15,29.5,44.0,0.4,17.15,48.5,81.29,61.49
2018,11,13,16,30,13.0,27.0,0.4,16.9,28.0,45.09,25.93
2018,11,13,16,45,13.5,15.0,0.4,16.65,15.5,22.39,0.0
2018,11,13,17,0,14.0,3.0,0.4,16.4,3.0,0.0,0.0
2018,11,13,17,15,7.0,1.5,0.45,16.15,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,14,6,45,70.5,9.5,0.9,11.2,12.5,7.47,0.0
2018,11,14,7,0,141.0,19.0,0.9,11.3,25.0,14.46,0.0
2018,11,14,7,15,288.0,31.0,0.9,12.0,63.5,25.56,15.16
2018,11,14,7,30,435.0,43.0,0.9,12.7,102.0,35.64,25.58
2018,11,14,7,45,533.0,48.5,0.9,13.45,148.5,40.23,30.13
2018,11,14,8,0,631.0,54.0,0.9,14.2,195.0,45.08,34.65
2018,11,14,8,15,684.5,59.0,1.0,14.95,241.0,89.54,50.31
2018,11,14,8,30,738.0,64.0,1.1,15.7,287.0,146.77,86.09
2018,11,14,8,45,771.0,67.0,1.2,16.45,329.0,205.05,132.23
2018,11,14,9,0,804.0,70.0,1.3,17.2,371.0,266.98,185.26
2018,11,14,9,15,824.0,73.0,1.2,18.1,408.0,328.26,238.65
2018,11,14,9,30,844.0,76.0,1.1,19.0,445.0,391.03,292.07
2018,11,14,9,45,856.5,79.0,1.05,19.95,475.5,451.82,342.28
2018,11,14,10,0,869.0,82.0,1.0,20.9,506.0,512.67,390.37
2018,11,14,10,15,880.0,83.0,0.9,21.45,530.5,570.49,434.4
2018,11,14,10,30,891.0,84.0,0.8,22.0,555.0,627.58,475.86
2018,11,14,10,45,898.0,85.5,0.7,22.5,572.5,681.63,513.35
2018,11,14,11,0,905.0,87.0,0.6,23.0,590.0,728.01,544.14
2018,11,14,11,15,909.0,87.0,0.6,23.35,599.5,773.82,574.07
2018,11,14,11,30,913.0,87.0,0.6,23.7,609.0,817.23,601.03
2018,11,14,11,45,913.0,87.0,0.55,24.0,610.0,854.8,623.1
2018,11,14,12,0,913.0,87.0,0.5,24.3,611.0,889.33,642.98
2018,11,14,12,15,907.0,88.0,0.55,24.4,603.5,916.55,660.63
2018,11,14,12,30,901.0,89.0,0.6,24.5,596.0,950.81,682.9
2018,11,14,12,45,891.0,89.0,0.65,24.6,580.0,966.34,693.41
2018,11,14,13,0,881.0,89.0,0.7,24.7,564.0,977.9,701.9
2018,11,14,13,15,870.0,88.0,0.8,24.6,541.5,983.3,708.36
2018,11,14,13,30,859.0,87.0,0.9,24.5,519.0,984.74,712.55
2018,11,14,13,45,842.5,85.5,0.95,24.45,489.5,976.19,709.45
2018,11,14,14,0,826.0,84.0,1.0,24.4,460.0,963.77,704.06
2018,11,14,14,15,803.5,81.5,1.1,24.1,424.5,940.4,693.17
2018,11,14,14,30,781.0,79.0,1.2,23.8,389.0,913.51,679.71
2018,11,14,14,45,749.0,75.5,1.25,23.5,348.0,872.75,655.74
2018,11,14,15,0,717.0,72.0,1.3,23.2,307.0,837.92,635.05
2018,11,14,15,15,673.5,67.0,1.3,23.2,263.5,779.97,595.97
2018,11,14,15,30,630.0,62.0,1.3,23.2,220.0,720.69,554.4
2018,11,14,15,45,560.0,55.5,1.1,21.15,175.0,634.34,493.23
2018,11,14,16,0,490.0,49.0,0.9,19.1,130.0,548.87,428.93
2018,11,14,16,15,379.0,39.0,1.0,18.1,89.5,426.48,331.79
2018,11,14,16,30,268.0,29.0,1.1,17.1,49.0,301.65,195.15
2018,11,14,16,45,143.0,15.5,1.15,16.15,25.5,124.29,0.0
2018,11,14,17,0,18.0,2.0,1.2,15.2,2.0,0.0,0.0
2018,11,14,17,15,9.0,1.0,1.2,14.8,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,6,45,32.0,8.0,1.2,10.0,9.5,6.29,0.0
2018,11,15,7,0,64.0,16.0,1.2,10.1,19.0,12.59,0.0
2018,11,15,7,15,181.5,31.0,1.15,10.9,52.5,23.45,13.17
2018,11,15,7,30,299.0,46.0,1.1,11.7,86.0,34.86,24.93
2018,11,15,7,45,307.0,60.0,1.05,12.5,114.5,44.81,34.27
2018,11,15,8,0,315.0,74.0,1.0,13.3,143.0,54.43,43.07
2018,11,15,8,15,363.0,85.0,1.1,14.05,181.0,84.2,55.52
2018,11,15,8,30,411.0,96.0,1.2,14.8,219.0,125.9,83.21
2018,11,15,8,45,461.0,102.5,1.35,15.55,259.0,170.63,117.83
2018,11,15,9,0,511.0,109.0,1.5,16.3,299.0,221.34,159.89
2018,11,15,9,15,527.0,119.5,1.4,17.1,332.0,270.73,202.55
2018,11,15,9,30,543.0,130.0,1.3,17.9,365.0,321.78,245.84
2018,11,15,9,45,508.5,147.5,1.25,18.7,380.0,358.89,277.76
2018,11,15,10,0,474.0,165.0,1.2,19.5,395.0,391.71,304.8
2018,11,15,10,15,453.0,179.0,1.25,20.15,407.5,424.45,330.95
2018,11,15,10,30,432.0,193.0,1.3,20.8,420.0,454.34,353.96
2018,11,15,10,45,486.0,184.5,1.3,21.45,447.0,508.7,394.94
2018,11,15,11,0,540.0,176.0,1.3,22.1,474.0,566.36,437.3
2018,11,15,11,15,564.5,171.5,1.3,22.4,487.5,609.24,468.44
2018,11,15,11,30,589.0,167.0,1.3,22.7,501.0,659.99,504.49
2018,11,15,11,45,654.0,152.0,1.25,23.0,524.0,726.32,550.97
2018,11,15,12,0,719.0,137.0,1.2,23.3,547.0,793.76,595.73
2018,11,15,12,15,739.0,133.0,1.1,23.4,550.5,834.24,620.71
2018,11,15,12,30,759.0,129.0,1.0,23.5,554.0,872.89,644.31
2018,11,15,12,45,762.0,126.5,0.95,23.65,544.0,895.26,657.68
2018,11,15,13,0,765.0,124.0,0.9,23.8,534.0,914.56,669.27
2018,11,15,13,15,751.0,122.5,0.75,23.75,511.5,915.35,667.67
2018,11,15,13,30,737.0,121.0,0.6,23.7,489.0,912.43,663.92
2018,11,15,13,45,718.5,116.5,0.5,23.7,458.5,897.9,653.73
2018,11,15,14,0,700.0,112.0,0.4,23.7,428.0,879.83,641.54
2018,11,15,14,15,631.5,112.0,0.4,23.45,381.0,813.79,600.76
2018,11,15,14,30,563.0,112.0,0.4,23.2,334.0,744.58,557.39
2018,11,15,14,45,554.5,104.0,0.45,22.95,303.5,723.63,546.48
2018,11,15,15,0,546.0,96.0,0.5,22.7,273.0,700.05,532.56
2018,11,15,15,15,506.5,86.5,0.5,22.7,233.0,642.71,493.08
2018,11,15,15,30,467.0,77.0,0.5,22.7,193.0,579.95,448.45
2018,11,15,15,45,409.5,67.0,0.55,20.85,153.5,506.45,397.08
2018,11,15,16,0,352.0,57.0,0.6,19.0,114.0,435.07,343.5
2018,11,15,16,15,254.5,42.0,0.7,18.25,76.5,324.38,253.42
2018,11,15,16,30,157.0,27.0,0.8,17.5,39.0,209.76,129.71
2018,11,15,16,45,83.5,14.5,0.85,16.8,20.5,76.86,0.0
2018,11,15,17,0,10.0,2.0,0.9,16.1,2.0,0.0,0.0
2018,11,15,17,15,5.0,1.0,0.9,15.8,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,45,39.0,8.0,1.1,11.2,9.5,6.29,0.0
2018,11,16,7,0,78.0,16.0,1.1,11.2,19.0,12.59,0.0
2018,11,16,7,15,192.5,30.5,1.15,11.9,52.0,23.11,12.43
2018,11,16,7,30,307.0,45.0,1.2,12.6,85.0,34.18,24.17
2018,11,16,7,45,407.5,53.5,1.3,13.3,128.5,43.45,32.9
2018,11,16,8,0,508.0,62.0,1.4,14.0,172.0,50.31,39.25
2018,11,16,8,15,557.0,70.0,1.45,14.65,214.5,87.16,52.21
2018,11,16,8,30,606.0,78.0,1.5,15.3,257.0,138.8,85.42
2018,11,16,8,45,651.0,82.0,1.55,15.95,299.5,192.56,127.59
2018,11,16,9,0,696.0,86.0,1.6,16.6,342.0,251.58,177.5
2018,11,16,9,15,719.5,90.5,1.6,17.5,378.0,309.41,227.91
2018,11,16,9,30,743.0,95.0,1.6,18.4,414.0,369.37,279.28
2018,11,16,9,45,757.5,99.0,1.6,19.3,444.0,426.88,327.49
2018,11,16,10,0,772.0,103.0,1.6,20.2,474.0,484.91,374.36
2018,11,16,10,15,786.0,104.5,1.6,20.75,498.5,540.48,418.24
2018,11,16,10,30,800.0,106.0,1.6,21.3,523.0,594.25,459.36
2018,11,16,10,45,809.0,107.5,1.55,21.9,540.5,645.39,496.79
2018,11,16,11,0,818.0,109.0,1.5,22.5,558.0,695.31,532.06
2018,11,16,11,15,823.0,109.0,1.45,22.95,567.0,739.31,562.43
2018,11,16,11,30,828.0,109.0,1.4,23.4,576.0,781.21,589.34
2018,11,16,11,45,830.0,109.0,1.35,23.85,578.0,818.35,612.31
2018,11,16,12,0,832.0,109.0,1.3,24.3,580.0,852.77,633.2
2018,11,16,12,15,827.5,109.5,1.3,24.45,573.5,879.14,650.02
2018,11,16,12,30,823.0,110.0,1.3,24.6,567.0,902.11,664.72
2018,11,16,12,45,814.0,109.0,1.25,24.75,552.0,915.78,672.73
2018,11,16,13,0,805.0,108.0,1.2,24.9,537.0,925.71,678.51
2018,11,16,13,15,795.0,106.0,1.2,24.85,515.5,929.83,682.02
2018,11,16,13,30,785.0,104.0,1.2,24.8,494.0,938.09,688.44
2018,11,16,13,45,770.5,101.5,1.2,24.75,466.0,930.29,684.55
2018,11,16,14,0,756.0,99.0,1.2,24.7,438.0,918.91,678.63
2018,11,16,14,15,734.0,95.0,1.15,24.4,403.5,894.71,664.22
2018,11,16,14,30,712.0,91.0,1.1,24.1,369.0,867.29,647.67
2018,11,16,14,45,681.0,86.5,1.1,23.8,330.0,827.42,623.17
2018,11,16,15,0,650.0,82.0,1.1,23.5,291.0,785.03,596.31
2018,11,16,15,15,604.5,75.0,1.1,23.5,248.0,723.53,554.39
2018,11,16,15,30,559.0,68.0,1.1,23.5,205.0,660.87,509.97
2018,11,16,15,45,491.5,60.0,0.85,21.45,162.5,576.26,448.71
2018,11,16,16,0,424.0,52.0,0.6,19.4,120.0,492.34,384.43
2018,11,16,16,15,321.5,39.5,0.65,18.6,81.5,376.91,291.37
2018,11,16,16,30,219.0,27.0,0.7,17.8,43.0,259.88,153.68
2018,11,16,16,45,116.0,14.5,0.7,17.0,22.5,102.33,0.0
2018,11,16,17,0,13.0,2.0,0.7,16.2,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,15.9,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,17,6,45,26.5,7.5,0.8,9.7,8.5,0.0,0.0
2018,11,17,7,0,53.0,15.0,0.8,9.7,17.0,11.8,0.0
2018,11,17,7,15,180.0,29.5,0.9,10.25,50.0,22.34,11.45
2018,11,17,7,30,307.0,44.0,1.0,10.8,83.0,33.45,23.66
2018,11,17,7,45,401.5,54.0,1.1,11.4,126.0,43.9,33.53
2018,11,17,8,0,496.0,64.0,1.2,12.0,169.0,51.87,40.96
2018,11,17,8,15,549.5,71.5,1.3,12.55,212.0,87.8,53.48
2018,11,17,8,30,603.0,79.0,1.4,13.1,255.0,139.06,86.5
2018,11,17,8,45,645.0,83.5,1.45,13.7,296.5,192.43,128.8
2018,11,17,9,0,687.0,88.0,1.5,14.3,338.0,250.73,178.59
2018,11,17,9,15,725.5,89.0,1.6,15.1,376.5,309.52,229.89
2018,11,17,9,30,764.0,90.0,1.7,15.9,415.0,372.02,283.85
2018,11,17,9,45,799.0,87.0,1.75,16.75,448.5,433.17,335.57
2018,11,17,10,0,834.0,84.0,1.8,17.6,482.0,495.81,386.95
2018,11,17,10,15,845.5,86.0,1.85,18.3,506.5,552.86,432.75
2018,11,17,10,30,857.0,88.0,1.9,19.0,531.0,609.38,476.58
2018,11,17,10,45,866.0,88.0,1.95,19.65,548.0,661.39,515.86
2018,11,17,11,0,875.0,88.0,2.0,20.3,565.0,711.98,552.97
2018,11,17,11,15,875.5,89.0,2.0,20.65,573.0,755.79,583.96
2018,11,17,11,30,876.0,90.0,2.0,21.0,581.0,797.04,611.42
2018,11,17,11,45,774.0,115.5,2.05,21.3,550.0,783.63,601.25
2018,11,17,12,0,672.0,141.0,2.1,21.6,519.0,756.71,582.2
2018,11,17,12,15,638.5,149.0,2.1,21.7,505.0,761.43,585.7
2018,11,17,12,30,605.0,157.0,2.1,21.8,491.0,761.46,585.76
2018,11,17,12,45,642.5,145.5,2.1,21.9,492.5,803.31,615.27
2018,11,17,13,0,680.0,134.0,2.1,22.0,494.0,843.45,643.05
2018,11,17,13,15,616.0,143.0,2.1,21.9,459.0,805.82,617.61
2018,11,17,13,30,552.0,152.0,2.1,21.8,424.0,754.77,583.24
2018,11,17,13,45,572.0,138.0,2.1,21.7,406.0,765.79,592.69
2018,11,17,14,0,592.0,124.0,2.1,21.6,388.0,784.72,607.28
2018,11,17,14,15,638.0,107.0,2.05,21.35,371.5,813.36,628.61
2018,11,17,14,30,684.0,90.0,2.0,21.1,355.0,837.71,646.73
2018,11,17,14,45,682.0,82.0,1.95,20.8,323.0,822.12,636.94
2018,11,17,15,0,680.0,74.0,1.9,20.5,291.0,803.5,624.98
2018,11,17,15,15,631.0,68.5,1.9,20.5,247.5,740.37,580.24
2018,11,17,15,30,582.0,63.0,1.9,20.5,204.0,676.18,533.21
2018,11,17,15,45,435.5,58.5,1.5,18.9,152.0,523.28,418.08
2018,11,17,16,0,289.0,54.0,1.1,17.3,100.0,375.05,301.68
2018,11,17,16,15,195.0,40.0,1.1,16.3,66.5,271.03,213.57
2018,11,17,16,30,101.0,26.0,1.1,15.3,33.0,143.48,80.11
2018,11,17,16,45,58.0,14.0,1.05,14.35,17.5,56.48,0.0
2018,11,17,17,0,15.0,2.0,1.0,13.4,2.0,0.0,0.0
2018,11,17,17,15,7.5,1.0,1.0,13.05,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
