Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,9.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,18,6,45,43.5,7.5,0.85,9.0,9.0,0.0,0.0
2018,11,18,7,0,87.0,15.0,0.9,9.0,18.0,11.8,0.0
2018,11,18,7,15,148.5,29.0,1.1,9.5,43.5,21.86,10.53
2018,11,18,7,30,210.0,43.0,1.3,10.0,69.0,32.22,22.56
2018,11,18,7,45,239.5,58.5,1.45,10.5,99.5,43.27,33.04
2018,11,18,8,0,269.0,74.0,1.6,11.0,130.0,54.05,43.03
2018,11,18,8,15,338.0,83.0,1.7,11.65,169.5,81.06,54.23
2018,11,18,8,30,407.0,92.0,1.8,12.3,209.0,122.07,81.09
2018,11,18,8,45,459.5,99.5,1.85,12.9,250.0,167.52,116.68
2018,11,18,9,0,512.0,107.0,1.9,13.5,291.0,219.29,160.12
2018,11,18,9,15,635.0,96.5,2.0,14.45,348.5,287.99,216.25
2018,11,18,9,30,758.0,86.0,2.1,15.4,406.0,365.59,280.3
2018,11,18,9,45,779.5,88.0,2.25,16.3,437.5,425.19,331.44
2018,11,18,10,0,801.0,90.0,2.4,17.2,469.0,484.99,381.34
2018,11,18,10,15,801.0,94.5,2.5,17.95,489.5,536.6,423.57
2018,11,18,10,30,801.0,99.0,2.6,18.7,510.0,586.6,463.16
2018,11,18,10,45,806.5,100.5,2.65,19.5,526.0,635.33,500.33
2018,11,18,11,0,812.0,102.0,2.7,20.3,542.0,682.52,535.24
2018,11,18,11,15,804.0,106.0,2.75,20.75,548.0,720.66,563.27
2018,11,18,11,30,796.0,110.0,2.8,21.2,554.0,755.74,587.63
2018,11,18,11,45,821.5,103.5,2.8,21.65,562.5,803.81,620.35
2018,11,18,12,0,847.0,97.0,2.8,22.1,571.0,850.5,651.6
2018,11,18,12,15,800.5,108.0,2.8,22.25,552.0,851.98,652.03
2018,11,18,12,30,754.0,119.0,2.8,22.4,533.0,854.5,653.73
2018,11,18,12,45,711.0,128.0,2.75,22.5,510.5,847.15,648.49
2018,11,18,13,0,668.0,137.0,2.7,22.6,488.0,834.62,639.86
2018,11,18,13,15,554.5,156.5,2.6,22.55,440.0,751.3,581.47
2018,11,18,13,30,441.0,176.0,2.5,22.5,392.0,673.82,525.21
2018,11,18,13,45,496.0,152.0,2.4,22.4,382.0,707.47,552.27
2018,11,18,14,0,551.0,128.0,2.3,22.3,372.0,738.0,574.56
2018,11,18,14,15,608.5,111.0,2.15,22.0,361.0,788.1,610.67
2018,11,18,14,30,666.0,94.0,2.0,21.7,350.0,824.45,636.35
2018,11,18,14,45,648.0,87.5,1.85,21.4,315.5,795.3,615.96
2018,11,18,15,0,630.0,81.0,1.7,21.1,281.0,763.55,593.82
2018,11,18,15,15,583.5,75.0,1.7,21.1,239.5,702.76,550.67
2018,11,18,15,30,537.0,69.0,1.7,21.1,198.0,640.73,505.02
2018,11,18,15,45,434.0,61.0,1.25,19.35,151.5,524.12,416.64
2018,11,18,16,0,331.0,53.0,0.8,17.6,105.0,410.96,327.23
2018,11,18,16,15,230.0,39.0,0.8,16.75,69.5,299.68,234.21
2018,11,18,16,30,129.0,25.0,0.8,15.9,34.0,180.35,94.81
2018,11,18,16,45,69.5,13.5,0.85,15.1,18.0,65.1,0.0
2018,11,18,17,0,10.0,2.0,0.9,14.3,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,13.9,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,19,6,45,0.0,4.0,1.1,10.55,4.0,0.0,0.0
2018,11,19,7,0,0.0,8.0,1.1,10.7,8.0,6.29,0.0
2018,11,19,7,15,0.0,21.0,1.05,11.25,21.0,15.97,5.57
2018,11,19,7,30,0.0,34.0,1.0,11.8,34.0,25.59,16.57
2018,11,19,7,45,0.0,49.5,0.95,12.3,49.5,36.82,27.08
2018,11,19,8,0,0.0,65.0,0.9,12.8,65.0,47.96,37.3
2018,11,19,8,15,39.5,87.5,1.1,13.25,98.5,66.45,50.23
2018,11,19,8,30,79.0,110.0,1.3,13.7,132.0,91.58,69.22
2018,11,19,8,45,126.5,128.5,1.45,14.15,170.5,123.39,93.72
2018,11,19,9,0,174.0,147.0,1.6,14.6,209.0,160.38,123.25
2018,11,19,9,15,205.5,160.0,1.6,15.0,240.5,194.39,151.42
2018,11,19,9,30,237.0,173.0,1.6,15.4,272.0,238.48,187.92
2018,11,19,9,45,215.0,189.0,1.6,15.75,284.0,253.85,201.78
2018,11,19,10,0,193.0,205.0,1.6,16.1,296.0,273.15,218.14
2018,11,19,10,15,201.0,215.5,1.6,16.45,314.5,301.2,240.89
2018,11,19,10,30,209.0,226.0,1.6,16.8,333.0,330.04,263.86
2018,11,19,10,45,225.0,230.0,1.6,17.1,348.5,358.36,286.3
2018,11,19,11,0,241.0,234.0,1.6,17.4,364.0,402.16,320.19
2018,11,19,11,15,158.5,232.0,1.55,17.55,318.0,340.19,271.03
2018,11,19,11,30,76.0,230.0,1.5,17.7,272.0,268.49,213.55
2018,11,19,11,45,74.5,227.0,1.45,17.85,268.5,269.63,214.7
2018,11,19,12,0,73.0,224.0,1.4,18.0,265.0,270.45,215.29
2018,11,19,12,15,139.5,228.5,1.35,18.1,305.0,358.52,285.62
2018,11,19,12,30,206.0,233.0,1.3,18.2,345.0,432.02,342.99
2018,11,19,12,45,241.0,229.0,1.25,18.25,357.0,491.25,387.66
2018,11,19,13,0,276.0,225.0,1.2,18.3,369.0,529.98,417.0
2018,11,19,13,15,367.0,196.0,1.1,18.3,379.5,592.24,465.01
2018,11,19,13,30,458.0,167.0,1.0,18.3,390.0,679.7,529.08
2018,11,19,13,45,488.0,151.0,0.95,18.25,376.5,698.0,542.46
2018,11,19,14,0,518.0,135.0,0.9,18.2,363.0,713.82,553.9
2018,11,19,14,15,511.0,124.5,0.8,17.95,335.0,697.21,542.25
2018,11,19,14,30,504.0,114.0,0.7,17.7,307.0,678.17,529.14
2018,11,19,14,45,402.5,111.5,0.65,17.45,255.5,574.86,455.34
2018,11,19,15,0,301.0,109.0,0.6,17.2,204.0,448.04,361.1
2018,11,19,15,15,178.0,83.0,0.6,17.2,137.0,292.4,239.23
2018,11,19,15,30,55.0,57.0,0.6,17.2,70.0,120.34,97.16
2018,11,19,15,45,41.0,43.0,0.7,16.6,51.5,90.14,71.83
2018,11,19,16,0,27.0,29.0,0.8,16.0,33.0,59.76,45.4
2018,11,19,16,15,22.5,20.0,0.85,15.7,22.5,45.27,31.9
2018,11,19,16,30,18.0,11.0,0.9,15.4,12.0,28.49,9.54
2018,11,19,16,45,14.5,6.5,0.95,15.15,7.0,16.48,0.0
2018,11,19,17,0,11.0,2.0,1.0,14.9,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,14.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,20,6,45,44.0,6.5,1.25,8.8,7.5,0.0,0.0
2018,11,20,7,0,88.0,13.0,1.2,8.9,15.0,10.23,0.0
2018,11,20,7,15,233.5,25.0,1.3,9.85,48.0,20.58,8.0
2018,11,20,7,30,379.0,37.0,1.4,10.8,81.0,30.64,20.91
2018,11,20,7,45,488.5,43.0,1.5,11.7,125.5,35.68,26.06
2018,11,20,8,0,598.0,49.0,1.6,12.6,170.0,41.0,31.08
2018,11,20,8,15,635.0,55.5,1.65,13.3,210.5,79.19,43.8
2018,11,20,8,30,672.0,62.0,1.7,14.0,251.0,132.5,77.86
2018,11,20,8,45,718.0,64.0,1.75,14.75,293.5,190.46,123.64
2018,11,20,9,0,764.0,66.0,1.8,15.5,336.0,250.83,175.28
2018,11,20,9,15,785.0,70.0,2.05,16.45,372.0,310.39,228.34
2018,11,20,9,30,806.0,74.0,2.3,17.4,408.0,371.66,282.27
2018,11,20,9,45,819.0,77.0,2.55,18.35,438.0,430.03,332.83
2018,11,20,10,0,832.0,80.0,2.8,19.3,468.0,488.6,381.99
2018,11,20,10,15,844.5,81.0,2.85,19.75,492.0,544.83,428.12
2018,11,20,10,30,857.0,82.0,2.9,20.2,516.0,600.58,472.46
2018,11,20,10,45,866.0,82.5,3.0,20.7,533.5,652.83,513.01
2018,11,20,11,0,875.0,83.0,3.1,21.2,551.0,703.71,551.5
2018,11,20,11,15,879.5,83.5,3.15,21.45,560.5,749.7,585.21
2018,11,20,11,30,884.0,84.0,3.2,21.7,570.0,785.87,610.22
2018,11,20,11,45,880.5,84.5,3.25,21.95,570.0,819.93,633.7
2018,11,20,12,0,877.0,85.0,3.3,22.2,570.0,860.0,661.32
2018,11,20,12,15,792.5,105.5,3.3,22.3,540.0,840.4,647.17
2018,11,20,12,30,708.0,126.0,3.3,22.4,510.0,819.35,632.54
2018,11,20,12,45,709.5,121.0,3.3,22.45,498.0,836.15,644.92
2018,11,20,13,0,711.0,116.0,3.3,22.5,486.0,849.92,655.0
2018,11,20,13,15,685.0,117.5,3.25,22.35,462.0,841.92,650.13
2018,11,20,13,30,659.0,119.0,3.2,22.2,438.0,830.13,642.87
2018,11,20,13,45,682.5,104.5,3.2,22.05,418.5,844.42,654.52
2018,11,20,14,0,706.0,90.0,3.2,21.9,399.0,854.94,663.39
2018,11,20,14,15,666.5,90.5,3.05,21.65,364.0,819.54,639.1
2018,11,20,14,30,627.0,91.0,2.9,21.4,329.0,781.12,612.71
2018,11,20,14,45,590.0,87.0,2.8,21.1,292.5,736.87,582.0
2018,11,20,15,0,553.0,83.0,2.7,20.8,256.0,690.47,548.96
2018,11,20,15,15,443.0,81.0,2.7,20.8,206.5,567.66,457.11
2018,11,20,15,30,333.0,79.0,2.7,20.8,157.0,457.97,372.21
2018,11,20,15,45,311.0,64.5,1.95,19.35,125.5,413.74,336.01
2018,11,20,16,0,289.0,50.0,1.2,17.9,94.0,369.4,296.91
2018,11,20,16,15,190.0,36.5,1.1,17.3,61.5,261.84,203.83
2018,11,20,16,30,91.0,23.0,1.0,16.7,29.0,127.44,55.57
2018,11,20,16,45,53.5,13.0,0.95,16.1,15.5,52.18,0.0
2018,11,20,17,0,16.0,3.0,0.9,15.5,2.0,0.0,0.0
2018,11,20,17,15,8.0,1.5,0.85,15.4,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,2.7,13.3,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,2.8,13.4,2.0,1.57,0.0
2018,11,21,7,15,0.0,4.5,3.0,13.75,4.5,3.4,0.0
2018,11,21,7,30,0.0,7.0,3.2,14.1,7.0,5.3,0.0
2018,11,21,7,45,0.0,8.5,3.4,14.5,8.5,6.44,0.01
2018,11,21,8,0,0.0,10.0,3.6,14.9,10.0,7.58,1.09
2018,11,21,8,15,0.0,10.5,3.75,15.15,10.5,7.96,1.16
2018,11,21,8,30,0.0,11.0,3.9,15.4,11.0,8.35,1.5
2018,11,21,8,45,0.0,30.0,4.05,15.65,30.0,22.86,13.93
2018,11,21,9,0,0.0,49.0,4.2,15.9,49.0,37.47,26.33
2018,11,21,9,15,0.0,53.5,4.4,16.15,53.5,40.95,29.19
2018,11,21,9,30,0.0,58.0,4.6,16.4,58.0,44.43,32.04
2018,11,21,9,45,0.0,91.5,4.8,16.7,91.5,70.54,53.87
2018,11,21,10,0,0.0,125.0,5.0,17.0,125.0,97.56,76.21
2018,11,21,10,15,4.0,148.0,5.1,17.25,150.0,118.98,93.76
2018,11,21,10,30,8.0,171.0,5.2,17.5,175.0,141.53,112.15
2018,11,21,10,45,29.0,192.5,5.35,17.7,208.0,185.24,148.11
2018,11,21,11,0,50.0,214.0,5.5,17.9,241.0,223.73,179.64
2018,11,21,11,15,51.5,217.5,5.55,17.95,245.5,232.71,186.92
2018,11,21,11,30,53.0,221.0,5.6,18.0,250.0,241.9,194.41
2018,11,21,11,45,88.5,229.0,5.7,18.05,277.5,283.57,229.12
2018,11,21,12,0,124.0,237.0,5.8,18.1,305.0,346.83,280.74
2018,11,21,12,15,102.5,196.0,5.8,18.0,252.0,290.09,235.36
2018,11,21,12,30,81.0,155.0,5.8,17.9,199.0,231.16,187.8
2018,11,21,12,45,41.0,120.0,5.8,17.8,142.5,143.75,115.39
2018,11,21,13,0,1.0,85.0,5.8,17.7,86.0,66.33,49.82
2018,11,21,13,15,12.5,100.5,5.7,17.6,107.0,90.88,70.92
2018,11,21,13,30,24.0,116.0,5.6,17.5,128.0,128.29,102.63
2018,11,21,13,45,21.0,107.5,5.55,17.35,117.5,117.84,94.05
2018,11,21,14,0,18.0,99.0,5.5,17.2,107.0,107.21,85.31
2018,11,21,14,15,55.5,91.5,5.3,17.1,113.0,154.79,126.97
2018,11,21,14,30,93.0,84.0,5.1,17.0,119.0,184.65,153.73
2018,11,21,14,45,174.5,97.0,4.9,16.85,154.0,304.75,255.79
2018,11,21,15,0,256.0,110.0,4.7,16.7,189.0,406.35,340.38
2018,11,21,15,15,244.5,97.5,4.7,16.7,164.0,379.3,317.88
2018,11,21,15,30,233.0,85.0,4.7,16.7,139.0,351.99,294.73
2018,11,21,15,45,183.0,70.0,3.85,16.25,107.0,285.21,237.08
2018,11,21,16,0,133.0,55.0,3.0,15.8,75.0,220.45,180.19
2018,11,21,16,15,98.5,39.0,2.7,15.4,51.0,169.39,132.34
2018,11,21,16,30,64.0,23.0,2.4,15.0,27.0,105.33,40.7
2018,11,21,16,45,40.5,13.0,2.1,14.65,14.5,41.99,0.0
2018,11,21,17,0,17.0,3.0,1.8,14.3,2.0,0.0,0.0
2018,11,21,17,15,8.5,1.5,1.8,14.15,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,22,6,45,30.0,3.5,1.05,10.6,4.0,0.0,0.0
2018,11,22,7,0,60.0,7.0,1.0,10.7,8.0,5.51,0.0
2018,11,22,7,15,237.0,20.0,1.1,11.4,43.0,16.41,3.22
2018,11,22,7,30,414.0,33.0,1.2,12.1,78.0,27.53,17.9
2018,11,22,7,45,434.0,35.0,1.35,12.75,101.5,28.95,19.94
2018,11,22,8,0,454.0,37.0,1.5,13.4,125.0,30.52,21.62
2018,11,22,8,15,287.0,48.0,1.55,13.75,108.5,52.17,30.93
2018,11,22,8,30,120.0,59.0,1.6,14.1,92.0,61.09,41.53
2018,11,22,8,45,223.0,83.0,1.65,14.45,156.0,108.07,76.66
2018,11,22,9,0,326.0,107.0,1.7,14.8,220.0,173.08,128.18
2018,11,22,9,15,470.0,95.0,1.75,15.2,277.0,234.94,177.22
2018,11,22,9,30,614.0,83.0,1.8,15.6,334.0,308.19,237.08
2018,11,22,9,45,599.0,100.0,1.85,15.95,359.5,357.47,280.39
2018,11,22,10,0,584.0,117.0,1.9,16.3,385.0,404.32,320.37
2018,11,22,10,15,602.5,122.5,2.0,16.65,411.5,455.86,362.84
2018,11,22,10,30,621.0,128.0,2.1,17.0,438.0,508.25,404.9
2018,11,22,10,45,597.5,141.5,2.2,17.3,448.0,542.17,431.78
2018,11,22,11,0,574.0,155.0,2.3,17.6,458.0,565.16,449.96
2018,11,22,11,15,733.0,115.0,2.4,17.8,509.0,678.42,537.35
2018,11,22,11,30,892.0,75.0,2.5,18.0,560.0,779.73,611.29
2018,11,22,11,45,891.5,75.0,2.6,18.15,561.0,815.75,636.31
2018,11,22,12,0,891.0,75.0,2.7,18.3,562.0,848.82,659.77
2018,11,22,12,15,816.5,90.0,2.75,18.35,532.5,841.9,654.98
2018,11,22,12,30,742.0,105.0,2.8,18.4,503.0,823.56,642.56
2018,11,22,12,45,726.0,107.0,2.9,18.45,488.5,833.04,650.47
2018,11,22,13,0,710.0,109.0,3.0,18.5,474.0,838.95,655.75
2018,11,22,13,15,768.5,93.0,3.05,18.4,473.5,884.35,689.32
2018,11,22,13,30,827.0,77.0,3.1,18.3,473.0,934.01,725.47
2018,11,22,13,45,839.0,70.0,3.15,18.2,452.0,946.27,735.43
2018,11,22,14,0,851.0,63.0,3.2,18.1,431.0,943.24,735.13
2018,11,22,14,15,831.5,60.5,3.25,17.85,397.0,923.39,723.54
2018,11,22,14,30,812.0,58.0,3.3,17.6,363.0,911.56,717.6
2018,11,22,14,45,783.0,56.0,3.3,17.35,324.5,876.49,694.27
2018,11,22,15,0,754.0,54.0,3.3,17.1,286.0,838.68,668.36
2018,11,22,15,15,712.5,50.0,3.3,17.1,244.0,783.75,628.05
2018,11,22,15,30,671.0,46.0,3.3,17.1,202.0,727.29,584.8
2018,11,22,15,45,604.0,41.5,2.8,16.0,159.5,645.78,520.26
2018,11,22,16,0,537.0,37.0,2.3,14.9,117.0,564.41,452.26
2018,11,22,16,15,412.5,30.0,2.05,14.1,78.5,445.82,347.03
2018,11,22,16,30,288.0,23.0,1.8,13.3,40.0,303.21,111.94
2018,11,22,16,45,144.0,11.5,1.5,12.55,20.0,122.01,0.0
2018,11,22,17,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.0,1.0,12.85,2.0,0.0,0.0
2018,11,23,7,0,16.0,4.0,1.0,12.9,4.0,3.15,0.0
2018,11,23,7,15,8.0,6.5,1.05,13.25,6.5,5.34,0.0
2018,11,23,7,30,0.0,9.0,1.1,13.6,9.0,6.82,0.12
2018,11,23,7,45,0.0,11.5,1.1,13.95,11.5,8.72,2.03
2018,11,23,8,0,0.0,14.0,1.1,14.3,14.0,10.62,3.83
2018,11,23,8,15,0.0,22.0,1.3,14.6,22.0,16.73,8.72
2018,11,23,8,30,0.0,30.0,1.5,14.9,30.0,22.86,14.0
2018,11,23,8,45,0.0,43.0,1.7,15.15,43.0,32.85,22.54
2018,11,23,9,0,0.0,56.0,1.9,15.4,56.0,42.87,31.02
2018,11,23,9,15,0.0,74.0,2.1,15.7,74.0,56.8,42.72
2018,11,23,9,30,0.0,92.0,2.3,16.0,92.0,70.89,54.44
2018,11,23,9,45,0.0,99.0,2.5,16.3,99.0,76.52,58.96
2018,11,23,10,0,0.0,106.0,2.7,16.6,106.0,82.22,63.53
2018,11,23,10,15,4.0,128.5,2.85,16.8,130.5,102.86,80.52
2018,11,23,10,30,8.0,151.0,3.0,17.0,155.0,124.55,98.29
2018,11,23,10,45,4.0,136.5,3.2,17.15,138.5,110.39,86.42
2018,11,23,11,0,0.0,122.0,3.4,17.3,122.0,95.8,74.21
2018,11,23,11,15,0.0,96.0,3.5,17.35,96.0,74.25,56.34
2018,11,23,11,30,0.0,70.0,3.6,17.4,70.0,53.77,39.32
2018,11,23,11,45,0.0,72.0,3.65,17.4,72.0,55.32,40.61
2018,11,23,12,0,0.0,74.0,3.7,17.4,74.0,56.87,41.9
2018,11,23,12,15,0.5,101.0,3.7,17.35,101.5,79.04,60.33
2018,11,23,12,30,1.0,128.0,3.7,17.3,129.0,103.31,80.43
2018,11,23,12,45,2.0,134.5,3.75,17.3,136.0,110.68,86.59
2018,11,23,13,0,3.0,141.0,3.8,17.3,143.0,118.51,93.17
2018,11,23,13,15,4.5,134.0,3.75,17.25,136.5,114.25,89.86
2018,11,23,13,30,6.0,127.0,3.7,17.2,130.0,110.04,86.62
2018,11,23,13,45,3.5,100.5,3.65,17.15,102.0,83.29,64.46
2018,11,23,14,0,1.0,74.0,3.6,17.1,74.0,57.8,43.17
2018,11,23,14,15,89.5,54.0,3.5,17.0,87.0,158.42,131.66
2018,11,23,14,30,178.0,34.0,3.4,16.9,100.0,246.87,207.99
2018,11,23,14,45,139.0,42.0,3.3,16.8,90.5,211.41,177.73
2018,11,23,15,0,100.0,50.0,3.2,16.7,81.0,166.84,139.44
2018,11,23,15,15,50.0,37.5,3.2,16.7,53.0,88.55,71.82
2018,11,23,15,30,0.0,25.0,3.2,16.7,25.0,19.03,10.52
2018,11,23,15,45,12.0,19.5,2.4,16.05,21.5,26.24,17.15
2018,11,23,16,0,24.0,14.0,1.6,15.4,18.0,36.44,25.93
2018,11,23,16,15,24.0,11.0,1.45,15.0,13.5,42.49,29.37
2018,11,23,16,30,24.0,8.0,1.3,14.6,9.0,36.27,6.91
2018,11,23,16,45,12.0,4.0,1.15,14.2,4.5,12.56,0.0
2018,11,23,17,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,24,6,45,37.5,4.0,1.0,13.1,4.5,0.0,0.0
2018,11,24,7,0,75.0,8.0,1.0,13.2,9.0,6.29,0.0
2018,11,24,7,15,237.0,19.5,1.2,13.7,40.5,16.06,0.0
2018,11,24,7,30,399.0,31.0,1.4,14.2,72.0,25.86,16.03
2018,11,24,7,45,338.5,26.5,1.6,14.65,73.0,21.68,13.34
2018,11,24,8,0,278.0,22.0,1.8,15.1,74.0,17.85,10.19
2018,11,24,8,15,162.5,24.5,2.05,15.45,57.0,27.79,13.59
2018,11,24,8,30,47.0,27.0,2.3,15.8,40.0,27.43,15.79
2018,11,24,8,45,23.5,40.5,2.5,16.1,47.0,36.08,24.15
2018,11,24,9,0,0.0,54.0,2.7,16.4,54.0,41.33,29.57
2018,11,24,9,15,0.0,63.0,2.8,16.75,63.0,48.28,35.35
2018,11,24,9,30,0.0,72.0,2.9,17.1,72.0,55.26,41.09
2018,11,24,9,45,0.0,98.0,3.05,17.4,98.0,75.74,58.09
2018,11,24,10,0,0.0,124.0,3.2,17.7,124.0,96.87,75.43
2018,11,24,10,15,7.5,137.0,3.25,18.0,140.5,111.81,87.57
2018,11,24,10,30,15.0,150.0,3.3,18.3,157.0,127.82,100.61
2018,11,24,10,45,33.5,159.0,3.4,18.6,176.0,156.89,124.51
2018,11,24,11,0,52.0,168.0,3.5,18.9,195.0,180.7,144.07
2018,11,24,11,15,56.0,180.0,3.5,19.05,209.5,198.92,158.8
2018,11,24,11,30,60.0,192.0,3.5,19.2,224.0,217.95,174.11
2018,11,24,11,45,36.5,183.5,3.55,19.35,203.0,194.49,154.57
2018,11,24,12,0,13.0,175.0,3.6,19.5,182.0,155.4,122.29
2018,11,24,12,15,11.0,168.5,3.6,19.45,174.5,148.81,117.02
2018,11,24,12,30,9.0,162.0,3.6,19.4,167.0,142.06,111.59
2018,11,24,12,45,5.0,132.5,3.6,19.35,135.5,111.68,86.82
2018,11,24,13,0,1.0,103.0,3.6,19.3,104.0,81.81,62.27
2018,11,24,13,15,2.5,120.0,3.6,19.2,121.5,99.15,76.75
2018,11,24,13,30,4.0,137.0,3.6,19.1,139.0,118.04,92.47
2018,11,24,13,45,3.0,125.0,3.6,18.95,126.5,106.52,83.14
2018,11,24,14,0,2.0,113.0,3.6,18.8,114.0,94.96,73.77
2018,11,24,14,15,97.0,92.0,3.55,18.6,128.0,196.72,162.34
2018,11,24,14,30,192.0,71.0,3.5,18.4,142.0,308.07,256.58
2018,11,24,14,45,166.5,75.5,3.45,18.2,132.5,266.64,222.46
2018,11,24,15,0,141.0,80.0,3.4,18.0,123.0,250.5,208.59
2018,11,24,15,15,176.5,60.0,3.4,18.0,105.5,256.4,214.85
2018,11,24,15,30,212.0,40.0,3.4,18.0,88.0,280.79,234.73
2018,11,24,15,45,297.5,38.5,2.85,17.1,90.5,369.77,305.78
2018,11,24,16,0,383.0,37.0,2.3,16.2,93.0,439.05,355.27
2018,11,24,16,15,218.0,23.5,2.05,15.45,53.0,269.8,210.43
2018,11,24,16,30,53.0,10.0,1.8,14.7,13.0,77.76,16.95
2018,11,24,16,45,26.5,5.0,1.5,13.95,6.5,24.73,0.0
2018,11,24,17,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,25,6,45,42.0,5.0,1.15,9.35,5.5,0.0,0.0
2018,11,25,7,0,84.0,10.0,1.2,9.4,11.0,7.87,0.0
2018,11,25,7,15,229.0,21.5,1.2,9.85,40.5,17.8,0.0
2018,11,25,7,30,374.0,33.0,1.2,10.3,70.0,27.48,17.54
2018,11,25,7,45,465.0,40.5,1.15,10.75,110.5,33.66,24.17
2018,11,25,8,0,556.0,48.0,1.1,11.2,151.0,39.97,30.23
2018,11,25,8,15,613.5,52.5,1.1,11.75,193.0,73.36,40.57
2018,11,25,8,30,671.0,57.0,1.1,12.3,235.0,128.19,74.95
2018,11,25,8,45,710.0,60.0,1.05,12.85,275.0,182.36,117.72
2018,11,25,9,0,749.0,63.0,1.0,13.4,315.0,240.92,168.11
2018,11,25,9,15,777.5,65.0,1.0,14.1,351.5,299.56,220.03
2018,11,25,9,30,806.0,67.0,1.0,14.8,388.0,360.71,273.44
2018,11,25,9,45,828.0,67.5,1.0,15.45,419.0,419.92,324.13
2018,11,25,10,0,850.0,68.0,1.0,16.1,450.0,478.2,372.45
2018,11,25,10,15,862.0,69.0,0.9,16.6,474.5,533.72,416.5
2018,11,25,10,30,874.0,70.0,0.8,17.1,499.0,588.69,458.17
2018,11,25,10,45,882.0,70.5,0.7,17.65,516.0,639.81,495.12
2018,11,25,11,0,890.0,71.0,0.6,18.2,533.0,689.47,529.42
2018,11,25,11,15,893.0,72.0,0.7,18.55,542.5,734.42,561.34
2018,11,25,11,30,896.0,73.0,0.8,18.9,552.0,777.05,590.44
2018,11,25,11,45,896.5,73.0,0.85,19.25,554.0,814.02,614.78
2018,11,25,12,0,897.0,73.0,0.9,19.6,556.0,848.11,637.15
2018,11,25,12,15,896.0,72.0,1.05,19.85,550.0,876.67,657.68
2018,11,25,12,30,895.0,71.0,1.2,20.1,544.0,901.96,676.15
2018,11,25,12,45,891.0,70.0,1.35,20.3,531.0,921.14,690.78
2018,11,25,13,0,887.0,69.0,1.5,20.5,518.0,936.78,703.22
2018,11,25,13,15,877.5,68.0,1.65,20.45,497.5,943.57,710.57
2018,11,25,13,30,868.0,67.0,1.8,20.4,477.0,946.64,715.61
2018,11,25,13,45,854.0,65.5,1.9,20.4,449.5,940.97,714.11
2018,11,25,14,0,840.0,64.0,2.0,20.4,422.0,931.71,710.27
2018,11,25,14,15,820.0,62.5,2.0,20.15,389.0,924.48,707.37
2018,11,25,14,30,800.0,61.0,2.0,19.9,356.0,902.38,694.14
2018,11,25,14,45,771.0,58.0,2.05,19.7,317.5,866.21,671.26
2018,11,25,15,0,742.0,55.0,2.1,19.5,279.0,827.33,645.7
2018,11,25,15,15,699.5,51.0,2.1,19.5,237.5,771.86,606.09
2018,11,25,15,30,657.0,47.0,2.1,19.5,196.0,714.84,563.52
2018,11,25,15,45,589.5,42.0,1.6,18.15,154.0,632.63,499.27
2018,11,25,16,0,522.0,37.0,1.1,16.8,112.0,550.53,431.34
2018,11,25,16,15,397.0,29.5,1.1,16.05,74.5,432.31,327.75
2018,11,25,16,30,272.0,22.0,1.1,15.3,37.0,286.54,60.25
2018,11,25,16,45,136.0,11.0,1.1,14.6,18.5,115.44,0.0
2018,11,25,17,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,26,6,45,31.5,4.0,0.8,9.15,4.5,0.0,0.0
2018,11,26,7,0,63.0,8.0,0.8,9.2,9.0,6.29,0.0
2018,11,26,7,15,132.0,22.0,0.95,10.0,32.0,16.66,0.0
2018,11,26,7,30,201.0,36.0,1.1,10.8,55.0,27.14,17.0
2018,11,26,7,45,397.0,39.0,1.25,11.6,102.5,32.05,22.61
2018,11,26,8,0,593.0,42.0,1.4,12.4,150.0,38.52,28.75
2018,11,26,8,15,621.5,48.0,1.5,13.05,187.0,72.43,39.58
2018,11,26,8,30,650.0,54.0,1.6,13.7,224.0,122.54,70.82
2018,11,26,8,45,614.0,69.5,1.7,14.4,250.5,170.74,111.82
2018,11,26,9,0,578.0,85.0,1.8,15.1,277.0,217.15,154.63
2018,11,26,9,15,628.5,85.5,1.85,16.0,315.5,271.67,201.57
2018,11,26,9,30,679.0,86.0,1.9,16.9,354.0,331.4,252.73
2018,11,26,9,45,633.0,105.0,1.9,17.75,370.0,373.34,290.25
2018,11,26,10,0,587.0,124.0,1.9,18.6,386.0,409.15,321.08
2018,11,26,10,15,669.5,110.0,1.85,19.1,424.0,476.22,374.62
2018,11,26,10,30,752.0,96.0,1.8,19.6,462.0,549.01,431.13
2018,11,26,10,45,640.5,130.5,1.75,20.1,450.0,555.61,435.65
2018,11,26,11,0,529.0,165.0,1.7,20.6,438.0,542.0,424.7
2018,11,26,11,15,498.5,176.5,1.7,20.85,437.5,560.26,438.36
2018,11,26,11,30,468.0,188.0,1.7,21.1,437.0,574.66,448.54
2018,11,26,11,45,554.5,163.5,1.65,21.35,459.5,641.53,498.6
2018,11,26,12,0,641.0,139.0,1.6,21.6,482.0,721.27,555.86
2018,11,26,12,15,596.5,151.0,1.55,21.7,467.5,719.77,553.4
2018,11,26,12,30,552.0,163.0,1.5,21.8,453.0,705.36,542.64
2018,11,26,12,45,487.5,174.5,1.4,21.85,426.0,676.98,521.21
2018,11,26,13,0,423.0,186.0,1.3,21.9,399.0,643.69,496.24
2018,11,26,13,15,416.0,177.5,1.2,21.9,380.0,638.89,493.17
2018,11,26,13,30,409.0,169.0,1.1,21.9,361.0,631.8,488.21
2018,11,26,13,45,560.0,127.0,1.0,21.85,373.5,746.33,570.57
2018,11,26,14,0,711.0,85.0,0.9,21.8,386.0,849.65,639.11
2018,11,26,14,15,705.5,79.0,0.85,21.55,358.0,839.46,631.78
2018,11,26,14,30,700.0,73.0,0.8,21.3,330.0,826.18,623.81
2018,11,26,14,45,466.5,83.5,0.75,21.1,247.0,609.64,473.89
2018,11,26,15,0,233.0,94.0,0.7,20.9,164.0,360.76,289.32
2018,11,26,15,15,147.5,80.5,0.7,20.9,122.5,261.16,211.29
2018,11,26,15,30,62.0,67.0,0.7,20.9,81.0,144.15,115.21
2018,11,26,15,45,48.5,53.5,0.65,19.5,63.0,115.99,91.99
2018,11,26,16,0,35.0,40.0,0.6,18.1,45.0,72.86,55.64
2018,11,26,16,15,27.0,27.0,0.65,17.5,30.0,65.22,46.44
2018,11,26,16,30,19.0,14.0,0.7,16.9,15.0,35.44,0.72
2018,11,26,16,45,9.5,7.0,0.75,16.3,7.5,12.97,0.0
2018,11,26,17,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,14.05,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,6,45,9.5,2.5,0.75,10.8,2.5,0.0,0.0
2018,11,27,7,0,19.0,5.0,0.7,10.9,5.0,3.93,0.0
2018,11,27,7,15,9.5,12.0,0.8,11.3,12.0,9.45,0.0
2018,11,27,7,30,0.0,19.0,0.9,11.7,19.0,14.48,6.28
2018,11,27,7,45,0.0,28.5,0.95,12.1,28.5,21.75,13.5
2018,11,27,8,0,0.0,38.0,1.0,12.5,38.0,29.05,20.31
2018,11,27,8,15,0.0,52.0,1.05,12.9,52.0,39.6,28.44
2018,11,27,8,30,0.0,66.0,1.1,13.3,66.0,50.19,37.57
2018,11,27,8,45,1.0,85.0,1.15,13.75,85.5,64.9,50.04
2018,11,27,9,0,2.0,104.0,1.2,14.2,105.0,80.14,62.78
2018,11,27,9,15,6.0,115.5,1.25,14.8,118.0,90.93,71.5
2018,11,27,9,30,10.0,127.0,1.3,15.4,131.0,102.33,80.7
2018,11,27,9,45,57.5,155.5,1.35,15.95,181.0,151.77,120.86
2018,11,27,10,0,105.0,184.0,1.4,16.5,231.0,212.54,169.97
2018,11,27,10,15,123.5,198.0,1.45,16.75,256.0,244.01,195.35
2018,11,27,10,30,142.0,212.0,1.5,17.0,281.0,277.78,222.47
2018,11,27,10,45,141.0,221.5,1.5,17.3,292.0,297.08,237.63
2018,11,27,11,0,140.0,231.0,1.5,17.6,303.0,316.36,252.6
2018,11,27,11,15,156.0,235.5,1.5,17.65,317.0,342.61,273.45
2018,11,27,11,30,172.0,240.0,1.5,17.7,331.0,370.05,295.07
2018,11,27,11,45,158.0,240.5,1.5,17.8,324.5,370.2,294.88
2018,11,27,12,0,144.0,241.0,1.5,17.9,318.0,368.96,293.72
2018,11,27,12,15,155.5,239.0,1.5,17.9,321.0,385.68,307.21
2018,11,27,12,30,167.0,237.0,1.5,17.9,324.0,402.69,320.83
2018,11,27,12,45,147.5,230.0,1.45,17.85,305.5,385.31,307.23
2018,11,27,13,0,128.0,223.0,1.4,17.8,287.0,366.49,292.65
2018,11,27,13,15,99.5,209.0,1.35,17.75,257.5,307.32,246.57
2018,11,27,13,30,71.0,195.0,1.3,17.7,228.0,268.02,215.37
2018,11,27,13,45,67.5,184.0,1.3,17.6,214.0,256.21,206.6
2018,11,27,14,0,64.0,173.0,1.3,17.5,200.0,244.26,197.52
2018,11,27,14,15,71.0,160.5,1.2,17.35,188.0,240.52,195.32
2018,11,27,14,30,78.0,148.0,1.1,17.2,176.0,236.72,192.98
2018,11,27,14,45,79.5,132.0,1.0,17.0,158.0,222.16,181.72
2018,11,27,15,0,81.0,116.0,0.9,16.8,140.0,207.23,169.99
2018,11,27,15,15,40.5,92.5,0.9,16.8,104.5,139.73,113.18
2018,11,27,15,30,0.0,69.0,0.9,16.8,69.0,61.97,46.65
2018,11,27,15,45,0.0,53.5,0.8,15.95,53.5,47.24,34.21
2018,11,27,16,0,0.0,38.0,0.7,15.1,38.0,31.91,20.99
2018,11,27,16,15,5.0,25.0,0.75,14.85,25.5,23.55,13.2
2018,11,27,16,30,10.0,12.0,0.8,14.6,13.0,17.63,0.0
2018,11,27,16,45,5.0,6.0,0.85,14.3,6.5,8.65,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
