Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,10,15,888.0,63.5,1.4,14.8,450.5,523.66,414.19
2018,12,8,10,30,900.0,65.0,1.4,15.2,476.0,580.2,459.63
2018,12,8,10,45,907.0,66.0,1.4,15.55,494.0,632.41,500.4
2018,12,8,11,0,914.0,67.0,1.4,15.9,512.0,683.12,538.79
2018,12,8,11,15,917.0,68.0,1.35,16.1,522.5,729.3,572.19
2018,12,8,11,30,920.0,69.0,1.3,16.3,533.0,773.2,601.52
2018,12,8,11,45,920.5,69.0,1.25,16.5,536.0,811.48,626.5
2018,12,8,12,0,921.0,69.0,1.2,16.7,539.0,846.9,649.25
2018,12,8,12,15,918.0,69.5,1.15,16.75,534.5,876.96,668.53
2018,12,8,12,30,915.0,70.0,1.1,16.8,530.0,903.72,685.52
2018,12,8,12,45,907.0,70.0,1.05,16.85,517.0,921.93,696.78
2018,12,8,13,0,899.0,70.0,1.0,16.9,504.0,936.46,705.76
2018,12,8,13,15,889.0,69.5,0.95,16.85,484.5,944.78,711.0
2018,12,8,13,30,879.0,69.0,0.9,16.8,465.0,949.4,713.99
2018,12,8,13,45,863.5,67.5,0.85,16.75,438.0,954.85,717.67
2018,12,8,14,0,848.0,66.0,0.8,16.7,411.0,945.46,711.61
2018,12,8,14,15,826.5,64.0,0.7,16.55,378.5,925.89,698.24
2018,12,8,14,30,805.0,62.0,0.6,16.4,346.0,902.86,682.55
2018,12,8,14,45,773.0,59.5,0.5,16.2,308.5,865.72,657.22
2018,12,8,15,0,741.0,57.0,0.4,16.0,271.0,825.75,629.46
2018,12,8,15,15,617.0,59.5,0.4,16.0,219.5,711.37,550.45
2018,12,8,15,30,493.0,62.0,0.4,16.0,168.0,589.31,462.89
2018,12,8,15,45,405.5,52.0,0.3,15.1,126.5,487.61,386.22
2018,12,8,16,0,318.0,42.0,0.2,14.2,85.0,388.41,307.0
2018,12,8,16,15,265.5,31.5,0.25,13.8,58.5,322.93,240.52
2018,12,8,16,30,213.0,21.0,0.3,13.4,32.0,233.74,0.0
2018,12,8,16,45,106.5,10.5,0.35,13.05,16.0,92.57,0.0
2018,12,8,17,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,9,6,45,10.0,1.5,1.0,8.15,1.0,0.0,0.0
2018,12,9,7,0,20.0,3.0,1.0,8.2,2.0,0.0,0.0
2018,12,9,7,15,57.0,12.5,0.95,8.55,15.0,9.83,0.0
2018,12,9,7,30,94.0,22.0,0.9,8.9,28.0,16.64,1.57
2018,12,9,7,45,131.0,37.5,0.85,9.25,52.5,27.91,18.24
2018,12,9,8,0,168.0,53.0,0.8,9.6,77.0,39.03,29.11
2018,12,9,8,15,206.0,67.0,0.95,10.0,106.5,56.07,38.84
2018,12,9,8,30,244.0,81.0,1.1,10.4,136.0,86.27,58.82
2018,12,9,8,45,289.0,92.0,1.25,10.8,169.0,120.17,84.7
2018,12,9,9,0,334.0,103.0,1.4,11.2,202.0,163.7,120.82
2018,12,9,9,15,240.0,121.5,1.4,11.55,197.5,172.36,133.51
2018,12,9,9,30,146.0,140.0,1.4,11.9,193.0,168.58,134.37
2018,12,9,9,45,81.5,144.0,1.4,12.2,174.0,150.93,121.54
2018,12,9,10,0,17.0,148.0,1.4,12.5,155.0,125.21,100.72
2018,12,9,10,15,132.5,163.0,1.45,13.15,223.0,214.48,174.68
2018,12,9,10,30,248.0,178.0,1.5,13.8,291.0,313.51,255.1
2018,12,9,10,45,372.0,170.0,1.5,14.45,346.5,396.99,321.96
2018,12,9,11,0,496.0,162.0,1.5,15.1,402.0,506.66,407.22
2018,12,9,11,15,450.0,176.5,1.5,15.65,398.0,516.28,413.14
2018,12,9,11,30,404.0,191.0,1.5,16.2,394.0,520.85,415.59
2018,12,9,11,45,448.0,182.0,1.5,16.75,408.5,567.26,450.86
2018,12,9,12,0,492.0,173.0,1.5,17.3,423.0,614.87,486.15
2018,12,9,12,15,507.0,167.0,1.5,17.25,423.0,641.9,506.59
2018,12,9,12,30,522.0,161.0,1.5,17.2,423.0,667.7,526.23
2018,12,9,12,45,488.0,165.0,1.5,17.15,405.5,659.2,519.94
2018,12,9,13,0,454.0,169.0,1.5,17.1,388.0,647.22,511.41
2018,12,9,13,15,381.5,174.5,1.45,16.8,353.5,574.8,458.22
2018,12,9,13,30,309.0,180.0,1.4,16.5,319.0,522.47,418.86
2018,12,9,13,45,256.0,175.0,1.35,16.2,286.0,472.95,381.43
2018,12,9,14,0,203.0,170.0,1.3,15.9,253.0,399.53,325.08
2018,12,9,14,15,204.5,149.5,1.2,15.5,227.5,401.21,327.68
2018,12,9,14,30,206.0,129.0,1.1,15.1,202.0,379.02,311.4
2018,12,9,14,45,226.0,116.0,1.0,14.7,188.0,384.27,316.92
2018,12,9,15,0,246.0,103.0,0.9,14.3,174.0,388.2,320.86
2018,12,9,15,15,227.5,89.0,0.9,14.3,147.0,352.54,292.02
2018,12,9,15,30,209.0,75.0,0.9,14.3,120.0,316.46,262.15
2018,12,9,15,45,218.5,59.5,0.85,13.45,97.5,324.82,267.39
2018,12,9,16,0,228.0,44.0,0.8,12.6,75.0,309.47,251.62
2018,12,9,16,15,172.5,31.5,0.85,12.3,50.0,243.31,184.65
2018,12,9,16,30,117.0,19.0,0.9,12.0,25.0,153.42,0.0
2018,12,9,16,45,58.5,9.5,0.9,11.75,12.5,53.83,0.0
2018,12,9,17,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,7,15,37.0,10.5,1.3,7.75,12.5,8.26,0.0
2018,12,10,7,30,74.0,21.0,1.4,8.0,25.0,15.87,0.0
2018,12,10,7,45,120.5,36.5,1.45,8.2,50.5,27.16,17.53
2018,12,10,8,0,167.0,52.0,1.5,8.4,76.0,38.33,28.56
2018,12,10,8,15,200.0,66.5,1.55,8.8,104.5,55.07,38.44
2018,12,10,8,30,233.0,81.0,1.6,9.2,133.0,84.74,58.31
2018,12,10,8,45,251.0,96.0,1.7,9.55,161.5,116.85,84.03
2018,12,10,9,0,269.0,111.0,1.8,9.9,190.0,151.48,113.78
2018,12,10,9,15,310.0,120.0,1.85,10.4,222.5,189.84,146.63
2018,12,10,9,30,351.0,129.0,1.9,10.9,255.0,239.54,189.36
2018,12,10,9,45,383.0,137.0,2.0,11.35,285.0,284.15,227.99
2018,12,10,10,0,415.0,145.0,2.1,11.8,315.0,332.03,268.88
2018,12,10,10,15,433.0,151.0,2.2,12.3,338.0,374.11,304.49
2018,12,10,10,30,451.0,157.0,2.3,12.8,361.0,417.4,340.37
2018,12,10,10,45,470.0,158.5,2.4,13.25,378.5,457.98,373.57
2018,12,10,11,0,489.0,160.0,2.5,13.7,396.0,499.24,406.72
2018,12,10,11,15,348.0,190.5,2.5,14.0,360.5,442.94,361.31
2018,12,10,11,30,207.0,221.0,2.5,14.3,325.0,374.1,304.95
2018,12,10,11,45,306.5,202.5,2.55,14.6,357.5,460.37,375.28
2018,12,10,12,0,406.0,184.0,2.6,14.9,390.0,555.6,450.35
2018,12,10,12,15,559.5,148.5,2.55,14.95,430.0,665.1,536.2
2018,12,10,12,30,713.0,113.0,2.5,15.0,470.0,790.74,628.37
2018,12,10,12,45,752.0,100.5,2.5,15.0,469.0,832.88,658.05
2018,12,10,13,0,791.0,88.0,2.5,15.0,468.0,867.8,683.17
2018,12,10,13,15,749.0,93.0,2.5,14.9,442.0,857.49,676.45
2018,12,10,13,30,707.0,98.0,2.5,14.8,416.0,837.66,663.42
2018,12,10,13,45,639.0,104.5,2.45,14.7,379.5,790.18,630.01
2018,12,10,14,0,571.0,111.0,2.4,14.6,343.0,737.94,592.89
2018,12,10,14,15,670.5,86.5,2.4,14.4,338.0,809.33,647.18
2018,12,10,14,30,770.0,62.0,2.4,14.2,333.0,868.07,690.41
2018,12,10,14,45,741.0,59.0,2.35,14.0,297.0,833.59,665.68
2018,12,10,15,0,712.0,56.0,2.3,13.8,261.0,796.38,639.08
2018,12,10,15,15,667.5,52.0,2.3,13.8,221.5,740.76,597.56
2018,12,10,15,30,623.0,48.0,2.3,13.8,182.0,683.46,552.92
2018,12,10,15,45,551.5,42.5,1.8,12.65,142.0,608.83,491.9
2018,12,10,16,0,480.0,37.0,1.3,11.5,102.0,526.76,421.41
2018,12,10,16,15,331.0,28.5,1.25,10.9,65.5,377.1,286.5
2018,12,10,16,30,182.0,20.0,1.2,10.3,29.0,208.77,0.0
2018,12,10,16,45,91.0,10.0,1.15,9.65,14.5,80.04,0.0
2018,12,10,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,11,7,15,157.5,11.0,0.95,6.6,20.0,8.65,0.0
2018,12,11,7,30,315.0,22.0,0.9,7.0,40.0,18.43,0.0
2018,12,11,7,45,445.0,29.5,0.9,7.4,79.0,24.83,15.5
2018,12,11,8,0,575.0,37.0,0.9,7.8,118.0,34.18,24.93
2018,12,11,8,15,642.0,41.5,0.95,8.35,160.0,54.0,30.45
2018,12,11,8,30,709.0,46.0,1.0,8.9,202.0,106.34,57.77
2018,12,11,8,45,751.5,49.0,1.05,9.45,243.0,161.73,99.4
2018,12,11,9,0,794.0,52.0,1.1,10.0,284.0,221.93,150.91
2018,12,11,9,15,819.0,55.0,1.35,10.8,321.0,281.89,205.31
2018,12,11,9,30,844.0,58.0,1.6,11.6,358.0,344.04,261.71
2018,12,11,9,45,861.5,60.0,1.9,12.45,389.5,403.17,315.03
2018,12,11,10,0,879.0,62.0,2.2,13.3,421.0,463.23,367.72
2018,12,11,10,15,892.5,63.5,2.3,13.7,447.0,521.17,417.32
2018,12,11,10,30,906.0,65.0,2.4,14.1,473.0,578.8,465.16
2018,12,11,10,45,914.0,65.5,2.55,14.45,491.5,631.43,508.15
2018,12,11,11,0,922.0,66.0,2.7,14.8,510.0,682.64,548.97
2018,12,11,11,15,926.5,66.5,2.75,15.0,521.0,729.76,585.33
2018,12,11,11,30,931.0,67.0,2.8,15.2,532.0,774.7,617.53
2018,12,11,11,45,932.5,67.5,2.9,15.4,536.0,814.93,646.4
2018,12,11,12,0,934.0,68.0,3.0,15.6,540.0,852.38,673.18
2018,12,11,12,15,932.0,67.5,3.05,15.65,535.5,882.68,694.87
2018,12,11,12,30,930.0,67.0,3.1,15.7,531.0,909.66,714.3
2018,12,11,12,45,925.5,66.0,3.15,15.75,519.0,930.33,729.37
2018,12,11,13,0,921.0,65.0,3.2,15.8,507.0,947.38,742.08
2018,12,11,13,15,912.0,64.5,3.15,15.75,488.0,957.23,749.4
2018,12,11,13,30,903.0,64.0,3.1,15.7,469.0,963.34,754.28
2018,12,11,13,45,890.0,62.0,3.05,15.65,442.5,959.77,752.5
2018,12,11,14,0,877.0,60.0,3.0,15.6,416.0,952.49,748.26
2018,12,11,14,15,857.5,58.5,2.9,15.35,384.0,936.04,737.7
2018,12,11,14,30,838.0,57.0,2.8,15.1,352.0,927.17,732.42
2018,12,11,14,45,809.5,54.5,2.7,14.9,314.5,893.67,708.99
2018,12,11,15,0,781.0,52.0,2.6,14.7,277.0,857.25,682.91
2018,12,11,15,15,738.0,48.5,2.6,14.7,236.0,803.08,642.93
2018,12,11,15,30,695.0,45.0,2.6,14.7,195.0,747.07,599.64
2018,12,11,15,45,627.0,40.0,1.95,13.05,153.0,664.97,533.61
2018,12,11,16,0,559.0,35.0,1.3,11.4,111.0,582.7,462.93
2018,12,11,16,15,429.0,28.0,1.25,10.85,73.5,445.82,336.66
2018,12,11,16,30,299.0,21.0,1.2,10.3,36.0,306.2,0.0
2018,12,11,16,45,149.5,10.5,1.2,9.75,18.0,126.94,0.0
2018,12,11,17,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,12,7,15,83.0,10.5,1.2,9.95,15.0,8.26,0.0
2018,12,12,7,30,166.0,21.0,1.3,10.4,30.0,16.02,0.0
2018,12,12,7,45,333.5,30.5,1.4,10.85,69.5,25.23,15.41
2018,12,12,8,0,501.0,40.0,1.5,11.3,109.0,33.51,23.89
2018,12,12,8,15,512.0,49.5,1.75,11.65,141.0,52.96,31.79
2018,12,12,8,30,523.0,59.0,2.0,12.0,173.0,96.96,56.74
2018,12,12,8,45,468.5,75.0,2.25,12.35,192.0,138.0,91.26
2018,12,12,9,0,414.0,91.0,2.5,12.7,211.0,168.76,121.17
2018,12,12,9,15,467.0,97.5,2.6,13.05,249.5,217.53,163.16
2018,12,12,9,30,520.0,104.0,2.7,13.4,288.0,272.25,210.77
2018,12,12,9,45,668.0,86.5,2.8,13.75,344.5,352.88,277.92
2018,12,12,10,0,816.0,69.0,2.9,14.1,401.0,442.63,352.58
2018,12,12,10,15,853.0,66.0,2.95,14.55,432.0,505.15,405.49
2018,12,12,10,30,890.0,63.0,3.0,15.0,463.0,566.23,456.09
2018,12,12,10,45,872.5,69.5,3.05,15.4,474.5,609.32,491.39
2018,12,12,11,0,855.0,76.0,3.1,15.8,486.0,654.05,526.66
2018,12,12,11,15,890.0,70.0,3.1,16.05,505.5,706.96,568.05
2018,12,12,11,30,925.0,64.0,3.1,16.3,525.0,765.29,610.0
2018,12,12,11,45,928.0,63.5,3.1,16.5,529.0,805.22,638.04
2018,12,12,12,0,931.0,63.0,3.1,16.7,533.0,842.47,664.07
2018,12,12,12,15,926.0,64.5,3.1,16.75,529.0,872.62,685.32
2018,12,12,12,30,921.0,66.0,3.1,16.8,525.0,899.38,704.22
2018,12,12,12,45,911.5,67.0,3.1,16.9,512.5,917.99,717.3
2018,12,12,13,0,902.0,68.0,3.1,17.0,500.0,932.89,727.95
2018,12,12,13,15,893.0,67.0,3.1,16.85,481.0,941.9,735.32
2018,12,12,13,30,884.0,66.0,3.1,16.7,462.0,947.21,740.3
2018,12,12,13,45,870.5,65.0,3.05,16.6,436.5,944.55,739.29
2018,12,12,14,0,857.0,64.0,3.0,16.5,411.0,949.42,743.74
2018,12,12,14,15,837.5,61.5,2.85,16.2,379.0,931.57,731.82
2018,12,12,14,30,818.0,59.0,2.7,15.9,347.0,910.25,717.43
2018,12,12,14,45,772.5,58.5,2.6,15.65,307.0,863.19,684.53
2018,12,12,15,0,727.0,58.0,2.5,15.4,267.0,813.26,648.82
2018,12,12,15,15,670.5,54.0,2.5,15.4,224.5,746.12,599.17
2018,12,12,15,30,614.0,50.0,2.5,15.4,182.0,687.06,553.45
2018,12,12,15,45,539.0,44.5,1.8,13.7,142.0,600.67,483.92
2018,12,12,16,0,464.0,39.0,1.1,12.0,102.0,515.45,411.13
2018,12,12,16,15,369.0,30.0,1.1,11.45,68.5,411.54,311.57
2018,12,12,16,30,274.0,21.0,1.1,10.9,35.0,286.18,0.0
2018,12,12,16,45,137.0,10.5,1.1,10.35,17.5,117.13,0.0
2018,12,12,17,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,13,7,15,140.5,10.5,1.4,5.95,18.0,8.26,0.0
2018,12,13,7,30,281.0,21.0,1.5,6.8,36.0,17.54,0.0
2018,12,13,7,45,410.0,28.0,1.65,7.7,72.5,23.46,14.01
2018,12,13,8,0,539.0,35.0,1.8,8.6,109.0,32.2,22.98
2018,12,13,8,15,608.0,40.5,1.9,9.25,150.5,49.83,28.6
2018,12,13,8,30,677.0,46.0,2.0,9.9,192.0,100.85,54.66
2018,12,13,8,45,720.5,49.0,2.15,10.55,232.0,154.26,94.29
2018,12,13,9,0,764.0,52.0,2.3,11.2,272.0,212.61,144.11
2018,12,13,9,15,792.5,54.5,2.3,11.85,309.0,271.16,197.15
2018,12,13,9,30,821.0,57.0,2.3,12.5,346.0,332.3,252.62
2018,12,13,9,45,840.5,59.0,2.3,13.1,377.5,390.84,305.32
2018,12,13,10,0,860.0,61.0,2.3,13.7,409.0,450.56,357.47
2018,12,13,10,15,873.0,62.0,2.35,14.35,434.5,506.68,405.25
2018,12,13,10,30,886.0,63.0,2.4,15.0,460.0,562.45,451.15
2018,12,13,10,45,893.5,64.0,2.45,15.6,478.0,614.33,492.69
2018,12,13,11,0,901.0,65.0,2.5,16.2,496.0,664.84,531.93
2018,12,13,11,15,905.5,65.5,2.5,16.55,507.5,711.08,567.08
2018,12,13,11,30,910.0,66.0,2.5,16.9,519.0,755.21,597.91
2018,12,13,11,45,911.0,66.5,2.45,17.25,522.5,794.34,624.44
2018,12,13,12,0,912.0,67.0,2.4,17.6,526.0,830.72,648.77
2018,12,13,12,15,907.0,67.5,2.4,17.8,521.5,859.16,668.09
2018,12,13,12,30,902.0,68.0,2.4,18.0,517.0,884.24,685.12
2018,12,13,12,45,893.0,69.0,2.4,18.2,505.0,902.94,697.79
2018,12,13,13,0,884.0,70.0,2.4,18.4,493.0,918.02,708.1
2018,12,13,13,15,874.5,69.0,2.4,18.45,474.0,926.39,714.33
2018,12,13,13,30,865.0,68.0,2.4,18.5,455.0,931.11,718.25
2018,12,13,13,45,850.5,66.5,2.35,18.55,429.5,937.85,723.22
2018,12,13,14,0,836.0,65.0,2.3,18.6,404.0,929.9,718.11
2018,12,13,14,15,815.0,63.5,2.1,18.35,372.5,912.04,705.53
2018,12,13,14,30,794.0,62.0,1.9,18.1,341.0,890.76,690.42
2018,12,13,14,45,763.5,59.5,1.7,17.85,304.5,855.68,665.28
2018,12,13,15,0,733.0,57.0,1.5,17.6,268.0,817.75,637.51
2018,12,13,15,15,688.5,53.0,1.5,17.6,228.0,762.08,597.67
2018,12,13,15,30,644.0,49.0,1.5,17.6,188.0,704.56,554.64
2018,12,13,15,45,574.0,43.0,1.25,15.9,147.0,630.6,498.11
2018,12,13,16,0,504.0,37.0,1.0,14.2,106.0,548.73,431.58
2018,12,13,16,15,378.5,29.0,1.05,13.75,70.0,419.04,314.56
2018,12,13,16,30,253.0,21.0,1.1,13.3,34.0,269.49,0.0
2018,12,13,16,45,126.5,10.5,1.2,12.8,17.0,108.88,0.0
2018,12,13,17,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,14,7,15,10.5,8.5,2.8,11.6,9.0,6.69,0.0
2018,12,14,7,30,21.0,17.0,2.9,11.8,18.0,13.01,0.0
2018,12,14,7,45,23.5,33.0,3.0,12.05,35.0,24.46,14.34
2018,12,14,8,0,26.0,49.0,3.1,12.3,52.0,35.74,25.62
2018,12,14,8,15,40.0,65.0,3.2,12.5,72.5,48.22,34.89
2018,12,14,8,30,54.0,81.0,3.3,12.7,93.0,65.29,48.2
2018,12,14,8,45,41.0,80.5,3.45,12.95,90.5,68.26,51.16
2018,12,14,9,0,28.0,80.0,3.6,13.2,88.0,68.72,52.28
2018,12,14,9,15,14.0,61.0,3.65,13.4,65.0,52.06,38.69
2018,12,14,9,30,0.0,42.0,3.7,13.6,42.0,32.08,21.97
2018,12,14,9,45,1.0,63.0,3.8,13.75,63.5,48.67,36.1
2018,12,14,10,0,2.0,84.0,3.9,13.9,85.0,65.65,50.45
2018,12,14,10,15,43.0,123.5,3.95,14.0,142.5,124.06,99.76
2018,12,14,10,30,84.0,163.0,4.0,14.1,200.0,185.94,151.65
2018,12,14,10,45,119.0,174.5,4.05,14.2,230.0,234.99,192.63
2018,12,14,11,0,154.0,186.0,4.1,14.3,260.0,277.44,228.07
2018,12,14,11,15,253.5,192.5,4.1,14.35,317.0,377.46,310.73
2018,12,14,11,30,353.0,199.0,4.1,14.4,374.0,472.32,387.92
2018,12,14,11,45,252.0,206.0,4.1,14.45,331.5,420.22,344.83
2018,12,14,12,0,151.0,213.0,4.1,14.5,289.0,341.81,280.42
2018,12,14,12,15,153.5,218.0,4.05,14.55,294.5,358.52,294.27
2018,12,14,12,30,156.0,223.0,4.0,14.6,300.0,375.44,307.97
2018,12,14,12,45,159.0,215.5,3.95,14.65,292.5,377.65,310.15
2018,12,14,13,0,162.0,208.0,3.9,14.7,285.0,379.39,312.03
2018,12,14,13,15,187.5,196.5,3.75,14.7,282.5,396.66,327.12
2018,12,14,13,30,213.0,185.0,3.6,14.7,280.0,413.91,342.14
2018,12,14,13,45,260.0,166.5,3.5,14.75,276.0,464.7,384.11
2018,12,14,14,0,307.0,148.0,3.4,14.8,272.0,492.47,407.9
2018,12,14,14,15,276.0,142.0,3.1,14.7,247.0,460.06,381.67
2018,12,14,14,30,245.0,136.0,2.8,14.6,222.0,426.84,354.78
2018,12,14,14,45,232.0,123.0,2.45,14.45,197.5,400.34,333.58
2018,12,14,15,0,219.0,110.0,2.1,14.3,173.0,373.06,311.29
2018,12,14,15,15,221.5,93.0,2.1,14.3,148.5,353.37,295.58
2018,12,14,15,30,224.0,76.0,2.1,14.3,124.0,332.15,277.77
2018,12,14,15,45,220.5,60.5,1.55,13.55,99.5,328.43,272.02
2018,12,14,16,0,217.0,45.0,1.0,12.8,75.0,301.72,245.93
2018,12,14,16,15,144.5,32.0,1.0,12.4,49.0,220.08,168.41
2018,12,14,16,30,72.0,19.0,1.0,12.0,23.0,102.72,0.0
2018,12,14,16,45,36.0,9.5,1.0,11.6,11.5,36.14,0.0
2018,12,14,17,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,15,7,15,63.0,9.5,1.5,8.4,12.5,7.47,0.0
2018,12,15,7,30,126.0,19.0,1.6,8.7,25.0,14.44,0.0
2018,12,15,7,45,210.5,31.5,1.65,9.0,54.0,23.93,13.97
2018,12,15,8,0,295.0,44.0,1.7,9.3,83.0,33.42,23.91
2018,12,15,8,15,473.5,45.5,1.7,9.7,134.0,45.79,28.19
2018,12,15,8,30,652.0,47.0,1.7,10.1,185.0,96.95,52.78
2018,12,15,8,45,702.0,49.5,1.7,10.5,225.5,149.17,90.75
2018,12,15,9,0,752.0,52.0,1.7,10.9,266.0,207.13,139.64
2018,12,15,9,15,750.0,59.5,1.65,11.5,296.5,261.48,189.94
2018,12,15,9,30,748.0,67.0,1.6,12.1,327.0,315.05,239.46
2018,12,15,9,45,633.0,94.5,1.6,12.7,328.5,342.93,269.09
2018,12,15,10,0,518.0,122.0,1.6,13.3,330.0,352.1,281.21
2018,12,15,10,15,501.5,134.5,1.6,14.0,346.5,388.28,312.12
2018,12,15,10,30,485.0,147.0,1.6,14.7,363.0,422.11,339.81
2018,12,15,10,45,608.5,124.0,1.6,15.35,406.5,509.39,408.64
2018,12,15,11,0,732.0,101.0,1.6,16.0,450.0,599.36,477.65
2018,12,15,11,15,816.5,84.5,1.55,16.35,482.0,674.26,533.73
2018,12,15,11,30,901.0,68.0,1.5,16.7,514.0,748.19,586.03
2018,12,15,11,45,868.5,75.5,1.4,17.1,508.5,769.59,598.26
2018,12,15,12,0,836.0,83.0,1.3,17.5,503.0,794.34,613.23
2018,12,15,12,15,616.5,131.0,1.2,17.65,439.5,699.65,544.87
2018,12,15,12,30,397.0,179.0,1.1,17.8,376.0,574.49,451.16
2018,12,15,12,45,396.0,172.0,1.0,17.95,365.0,580.87,456.75
2018,12,15,13,0,395.0,165.0,0.9,18.1,354.0,585.31,459.58
2018,12,15,13,15,592.0,120.5,0.9,18.1,391.5,739.88,572.9
2018,12,15,13,30,789.0,76.0,0.9,18.1,429.0,878.87,666.89
2018,12,15,13,45,753.0,78.0,0.9,18.15,399.5,857.76,651.48
2018,12,15,14,0,717.0,80.0,0.9,18.2,370.0,839.4,640.17
2018,12,15,14,15,712.5,74.5,0.85,18.0,344.0,825.72,631.72
2018,12,15,14,30,708.0,69.0,0.8,17.8,318.0,815.64,625.52
2018,12,15,14,45,666.0,67.0,0.8,17.6,281.5,778.09,600.82
2018,12,15,15,0,624.0,65.0,0.8,17.4,245.0,731.64,569.36
2018,12,15,15,15,565.5,61.5,0.8,17.4,206.5,665.61,522.25
2018,12,15,15,30,507.0,58.0,0.8,17.4,168.0,598.6,472.51
2018,12,15,15,45,448.0,49.0,0.75,16.15,131.0,524.17,416.22
2018,12,15,16,0,389.0,40.0,0.7,14.9,94.0,450.78,356.93
2018,12,15,16,15,293.0,30.0,0.75,14.4,62.5,346.98,262.48
2018,12,15,16,30,197.0,20.0,0.8,13.9,31.0,224.32,12.78
2018,12,15,16,45,98.5,10.0,0.85,13.45,15.5,86.38,0.0
2018,12,15,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,16,7,15,43.5,8.5,1.5,9.7,10.5,6.69,0.0
2018,12,16,7,30,87.0,17.0,1.8,10.3,21.0,12.89,0.0
2018,12,16,7,45,129.5,32.0,2.05,10.9,45.0,23.98,13.68
2018,12,16,8,0,172.0,47.0,2.3,11.5,69.0,34.87,24.88
2018,12,16,8,15,205.0,61.5,2.45,12.0,97.5,48.87,33.89
2018,12,16,8,30,238.0,76.0,2.6,12.5,126.0,78.33,52.39
2018,12,16,8,45,260.0,87.5,2.75,12.95,152.5,108.3,75.32
2018,12,16,9,0,282.0,99.0,2.9,13.4,179.0,141.01,102.82
2018,12,16,9,15,213.5,116.5,3.0,13.9,181.5,157.69,121.07
2018,12,16,9,30,145.0,134.0,3.1,14.4,184.0,161.07,127.18
2018,12,16,9,45,96.5,144.0,3.25,14.95,178.5,162.21,129.79
2018,12,16,10,0,48.0,154.0,3.4,15.5,173.0,150.17,120.47
2018,12,16,10,15,78.5,170.5,3.45,15.85,204.0,184.29,148.72
2018,12,16,10,30,109.0,187.0,3.5,16.2,235.0,232.6,188.44
2018,12,16,10,45,75.5,165.0,3.5,16.5,199.0,187.99,151.84
2018,12,16,11,0,42.0,143.0,3.5,16.8,163.0,150.12,120.34
2018,12,16,11,15,27.5,149.0,3.5,16.95,162.0,148.8,118.94
2018,12,16,11,30,13.0,155.0,3.5,17.1,161.0,135.71,107.71
2018,12,16,11,45,19.0,163.5,3.45,17.25,173.0,149.27,118.97
2018,12,16,12,0,25.0,172.0,3.4,17.4,185.0,177.33,142.01
2018,12,16,12,15,40.0,160.0,3.25,17.3,180.0,179.68,144.57
2018,12,16,12,30,55.0,148.0,3.1,17.2,175.0,182.73,147.84
2018,12,16,12,45,112.0,166.0,2.95,17.15,220.0,275.84,225.19
2018,12,16,13,0,169.0,184.0,2.8,17.1,265.0,355.67,290.36
2018,12,16,13,15,183.5,183.5,2.75,16.95,268.5,375.97,307.04
2018,12,16,13,30,198.0,183.0,2.7,16.8,272.0,396.61,324.22
2018,12,16,13,45,174.0,178.0,2.65,16.7,253.0,374.35,306.43
2018,12,16,14,0,150.0,173.0,2.6,16.6,234.0,351.48,288.18
2018,12,16,14,15,103.5,149.5,2.45,16.35,190.0,279.76,229.99
2018,12,16,14,30,57.0,126.0,2.3,16.1,146.0,186.57,153.11
2018,12,16,14,45,99.0,115.5,2.2,15.85,146.0,238.26,197.8
2018,12,16,15,0,141.0,105.0,2.1,15.6,146.0,269.0,224.56
2018,12,16,15,15,125.5,94.5,2.1,15.6,127.0,244.3,203.48
2018,12,16,15,30,110.0,84.0,2.1,15.6,108.0,220.55,182.82
2018,12,16,15,45,89.5,67.0,2.0,14.9,84.0,180.81,148.63
2018,12,16,16,0,69.0,50.0,1.9,14.2,60.0,140.83,113.38
2018,12,16,16,15,51.0,33.5,2.0,14.05,39.5,103.36,77.25
2018,12,16,16,30,33.0,17.0,2.1,13.9,19.0,54.07,1.61
2018,12,16,16,45,16.5,8.5,2.15,13.75,9.5,19.85,0.0
2018,12,16,17,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,17,7,15,104.5,9.5,1.5,10.1,14.0,7.47,0.0
2018,12,17,7,30,209.0,19.0,1.7,10.4,28.0,15.76,0.0
2018,12,17,7,45,352.0,27.5,1.9,10.7,64.0,22.89,12.62
2018,12,17,8,0,495.0,36.0,2.1,11.0,100.0,30.26,20.88
2018,12,17,8,15,571.5,41.5,2.1,11.2,141.0,45.18,27.9
2018,12,17,8,30,648.0,47.0,2.1,11.4,182.0,93.96,50.7
2018,12,17,8,45,697.5,50.0,2.15,11.55,222.5,146.11,88.09
2018,12,17,9,0,747.0,53.0,2.2,11.7,263.0,203.98,136.72
2018,12,17,9,15,773.0,56.5,2.2,12.05,299.5,261.64,188.94
2018,12,17,9,30,799.0,60.0,2.2,12.4,336.0,321.71,243.69
2018,12,17,9,45,815.0,63.5,2.2,12.7,367.5,380.14,296.67
2018,12,17,10,0,831.0,67.0,2.2,13.0,399.0,439.3,348.86
2018,12,17,10,15,847.0,68.0,2.2,13.35,425.0,496.34,397.75
2018,12,17,10,30,863.0,69.0,2.2,13.7,451.0,553.45,445.13
2018,12,17,10,45,874.0,69.5,2.15,14.05,470.5,602.62,484.89
2018,12,17,11,0,885.0,70.0,2.1,14.4,490.0,654.18,525.09
2018,12,17,11,15,782.0,96.0,2.1,14.55,473.5,660.01,529.38
2018,12,17,11,30,679.0,122.0,2.1,14.7,457.0,653.36,523.93
2018,12,17,11,45,789.0,97.0,2.1,14.85,489.5,737.7,587.48
2018,12,17,12,0,899.0,72.0,2.1,15.0,522.0,821.41,646.69
2018,12,17,12,15,896.0,72.0,2.1,15.0,518.0,850.96,666.9
2018,12,17,12,30,893.0,72.0,2.1,15.0,514.0,877.3,685.39
2018,12,17,12,45,881.0,72.5,2.1,15.0,501.0,892.93,696.46
2018,12,17,13,0,869.0,73.0,2.1,15.0,488.0,904.83,705.16
2018,12,17,13,15,768.5,89.0,2.1,15.0,446.0,859.96,674.18
2018,12,17,13,30,668.0,105.0,2.1,15.0,404.0,805.26,636.43
2018,12,17,13,45,570.5,115.5,2.15,15.0,361.0,733.8,586.28
2018,12,17,14,0,473.0,126.0,2.2,15.0,318.0,649.41,525.31
2018,12,17,14,15,413.5,123.5,2.15,14.9,282.0,593.42,484.05
2018,12,17,14,30,354.0,121.0,2.1,14.8,246.0,535.58,439.56
2018,12,17,14,45,228.0,113.0,2.05,14.7,190.5,381.2,316.79
2018,12,17,15,0,102.0,105.0,2.0,14.6,135.0,231.37,192.49
2018,12,17,15,15,93.5,94.0,2.0,14.6,118.5,212.92,177.3
2018,12,17,15,30,85.0,83.0,2.0,14.6,102.0,195.17,161.73
2018,12,17,15,45,67.5,66.5,1.5,13.45,79.5,159.45,130.87
2018,12,17,16,0,50.0,50.0,1.0,12.3,57.0,123.58,99.16
2018,12,17,16,15,36.5,34.0,1.0,11.85,38.0,91.71,68.41
2018,12,17,16,30,23.0,18.0,1.0,11.4,19.0,48.03,3.41
2018,12,17,16,45,11.5,9.0,1.05,10.95,9.5,16.27,0.0
2018,12,17,17,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.35,7.95,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.3,7.85,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,12,18,7,15,22.0,7.5,0.3,8.15,8.5,5.9,0.0
2018,12,18,7,30,44.0,15.0,0.3,8.5,17.0,11.8,0.0
2018,12,18,7,45,227.5,27.5,0.35,8.85,54.5,22.46,12.27
2018,12,18,8,0,411.0,40.0,0.4,9.2,92.0,33.14,23.63
2018,12,18,8,15,544.5,41.5,0.45,9.7,137.5,40.7,25.3
2018,12,18,8,30,678.0,43.0,0.5,10.2,183.0,91.45,47.97
2018,12,18,8,45,724.0,46.0,0.5,10.7,223.5,144.76,85.68
2018,12,18,9,0,770.0,49.0,0.5,11.2,264.0,203.34,134.24
2018,12,18,9,15,798.5,51.0,0.75,12.0,300.5,261.44,186.14
2018,12,18,9,30,827.0,53.0,1.0,12.8,337.0,322.02,240.71
2018,12,18,9,45,846.0,55.0,1.2,13.55,369.0,380.78,293.32
2018,12,18,10,0,865.0,57.0,1.4,14.3,401.0,440.46,345.36
2018,12,18,10,15,878.5,58.0,1.55,14.75,427.0,497.05,393.78
2018,12,18,10,30,892.0,59.0,1.7,15.2,453.0,553.38,440.58
2018,12,18,10,45,901.0,59.5,1.8,15.65,472.0,605.99,482.97
2018,12,18,11,0,910.0,60.0,1.9,16.1,491.0,657.36,523.24
2018,12,18,11,15,915.5,60.5,2.0,16.3,503.0,704.86,560.16
2018,12,18,11,30,921.0,61.0,2.1,16.5,515.0,750.36,592.83
2018,12,18,11,45,923.0,61.0,2.2,16.7,519.5,790.34,621.25
2018,12,18,12,0,925.0,61.0,2.3,16.9,524.0,827.63,647.69
2018,12,18,12,15,923.0,61.5,2.4,16.95,521.0,859.36,670.54
2018,12,18,12,30,921.0,62.0,2.5,17.0,518.0,887.88,691.24
2018,12,18,12,45,915.5,62.0,2.55,17.05,507.0,909.31,706.66
2018,12,18,13,0,910.0,62.0,2.6,17.1,496.0,927.19,719.79
